Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.81
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,25.62,17.5
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,36.25,27.67
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,47.72,38.53
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.08,49.16
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,69.96,59.22
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,80.74,69.04
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,95.55,82.31
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,110.09,95.15
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,105.78,91.02
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,101.07,86.57
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,139.95,112.75
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,197.68,156.49
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,224.42,175.52
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,261.84,205.15
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,255.78,206.03
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,234.37,192.34
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,211.03,173.82
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,181.2,149.34
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,222.56,184.09
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,265.65,220.19
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,216.96,179.8
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,158.02,130.16
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,215.16,179.19
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,270.86,226.55
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,214.72,179.29
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,146.46,121.07
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,118.42,97.38
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,90.13,73.16
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,81.99,66.28
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,73.81,59.29
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,64.63,51.37
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,55.39,43.31
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,45.13,34.31
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,35.56,25.79
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,26.42,17.49
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,17.31,9.15
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.87,1.34
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.34,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,10.69,3.34
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,18.54,11.18
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,26.41,18.74
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,35.55,27.34
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,44.7,35.82
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,52.99,43.47
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,61.01,50.76
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,92.9,79.64
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,122.82,106.24
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,131.12,113.28
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,139.41,120.34
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,142.21,116.51
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,143.76,117.52
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,166.24,135.52
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,187.18,152.2
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,166.64,135.76
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,139.18,113.4
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,127.84,103.95
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,116.06,94.07
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,95.23,76.32
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,74.02,58.22
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,59.38,45.75
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,44.78,33.25
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,84.65,67.42
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,126.48,102.65
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,122.29,99.13
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,118.12,95.78
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,126.92,103.41
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,136.71,111.84
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,124.92,102.19
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,113.06,92.47
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,100.1,81.59
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,87.01,70.46
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,72.05,57.64
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,56.77,44.28
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,41.65,30.74
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,25.83,16.47
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,14.85,5.19
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,12.28,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,24.92,15.03
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,32.33,23.3
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,39.7,30.46
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,44.33,34.92
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,48.96,39.21
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,73.33,61.27
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,104.69,89.25
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,117.39,100.0
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,129.79,110.32
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,140.46,119.41
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,151.1,128.42
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,168.51,132.21
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,197.15,151.89
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,218.93,169.37
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,240.08,187.05
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,277.76,214.7
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,326.36,252.39
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,346.13,271.06
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,362.69,286.61
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,456.14,360.59
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,555.72,440.18
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,590.07,469.58
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,621.55,496.54
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,647.92,518.43
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,671.09,537.51
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,692.03,555.26
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,705.19,567.13
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,711.28,573.51
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,713.68,576.47
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,706.94,572.45
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,696.57,565.61
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,675.78,550.85
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,651.75,533.06
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,609.49,501.21
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,564.77,465.69
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,498.04,410.38
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,430.47,350.15
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,318.62,227.08
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,154.25,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,11.56,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,23.68,14.24
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,29.73,21.35
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,35.83,27.41
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,39.53,30.99
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,43.27,34.44
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,46.04,36.93
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,54.1,44.21
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,56.65,46.26
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,59.12,48.2
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,61.05,49.73
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,63.27,51.51
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,119.89,65.3
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,176.83,101.91
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,232.84,147.71
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,288.32,197.5
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,341.88,247.04
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,393.81,294.98
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,442.97,340.36
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,490.12,383.08
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,532.98,420.76
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,573.16,455.25
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,608.94,486.31
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,641.6,514.32
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,668.61,537.53
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,692.1,557.7
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,709.84,573.28
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,723.89,585.94
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,728.82,590.74
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,729.94,592.78
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,723.29,589.24
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,719.58,587.86
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,697.7,571.39
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,672.51,551.99
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,630.82,520.56
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,586.64,485.43
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,515.64,427.0
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,444.05,363.85
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,323.59,237.8
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,167.67,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,12.11,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,25.59,15.8
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,35.06,26.22
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,45.79,36.7
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,53.63,44.23
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,63.67,53.6
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,65.8,55.49
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,68.06,57.4
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,64.41,53.83
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,66.99,55.96
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,68.27,56.98
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,69.58,58.04
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,121.31,71.33
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,174.41,105.98
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,226.83,148.97
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,279.06,195.76
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,332.1,244.23
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,380.9,289.3
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,427.25,332.05
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,471.76,372.24
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,512.15,408.11
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,550.05,440.99
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,582.99,470.03
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,612.96,496.15
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,570.74,463.29
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,502.55,409.16
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,531.62,434.56
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,559.81,458.72
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,547.55,450.3
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,532.23,439.54
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,514.51,427.07
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,494.39,412.39
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,464.46,388.96
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,432.59,363.42
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,392.77,331.43
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,351.68,297.12
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,275.69,232.4
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,215.49,178.34
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,131.95,96.5
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.01,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,27.75,17.26
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,38.63,28.97
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,49.35,39.35
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,57.85,47.4
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,66.18,55.07
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,74.26,62.45
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,78.97,66.64
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,82.28,69.37
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,85.6,72.05
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,64.86,53.24
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,48.52
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,93.73,75.19
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,126.33,102.46
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,128.14,103.58
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,129.79,104.63
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,108.96,86.9
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,87.11,68.37
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,161.68,130.13
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,239.83,193.83
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,158.04,127.15
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,68.17,52.33
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,54.79,41.15
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,56.87,42.96
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,58.94,44.79
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,48.08,35.61
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,37.25,26.41
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,45.56,33.61
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,53.88,40.83
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,48.86,36.61
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,43.86,32.39
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,38.44,27.78
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,33.04,23.14
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,27.22,18.13
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,21.42,13.05
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,16.05,8.25
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,10.68,3.44
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.15,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.71,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,12.38,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,24.11,14.17
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,31.14,22.19
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,38.17,29.08
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,42.48,33.24
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,50.95,41.02
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,64.92,53.65
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,94.5,80.1
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,112.14,95.31
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,123.78,104.97
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,84.53,69.79
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,62.03,49.58
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,119.81,66.97
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,173.28,99.72
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,226.81,142.09
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,280.04,188.41
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,330.98,234.02
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,380.9,278.7
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,428.96,321.56
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,475.26,361.98
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,517.75,398.53
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,557.98,432.39
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,593.52,462.61
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,626.1,489.98
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,653.95,513.36
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,678.54,533.97
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,695.81,548.5
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,709.45,560.08
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,717.03,566.38
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,720.96,570.16
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,715.04,566.0
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,705.58,558.97
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,692.27,548.93
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,669.11,530.94
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,630.36,503.98
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,589.21,473.55
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,522.92,421.84
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,455.92,365.58
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,342.36,256.91
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,214.72,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,13.66,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,24.99,14.81
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,38.72,28.75
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,52.13,41.37
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,65.39,53.64
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,78.27,65.29
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,87.94,73.85
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,97.35,82.0
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,78.86,65.12
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,65.46,52.86
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,66.77,53.79
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,68.11,54.74
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,140.61,92.32
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,195.7,138.45
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,230.54,169.5
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,255.28,193.54
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,291.0,220.09
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,337.68,256.54
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,368.39,283.44
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,397.92,308.98
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,270.12,212.37
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,111.67,86.03
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,239.22,189.56
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,369.66,292.53
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,195.57,155.4
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.91,2.6
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,240.42,195.19
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,481.1,384.75
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,510.81,407.32
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,526.65,420.67
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,487.59,390.95
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,430.83,347.68
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,406.79,329.07
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,381.36,308.63
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,468.94,379.52
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,542.0,435.21
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,477.63,383.42
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,413.04,329.16
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,300.47,225.63
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,170.69,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,67.28,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,12.38,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,24.14,14.29
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,31.2,22.33
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,38.24,29.22
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,42.58,33.42
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,51.08,41.26
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,54.31,44.25
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,57.55,47.15
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,59.1,48.37
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,60.7,49.6
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,62.19,50.83
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,63.69,52.07
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,122.02,70.41
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,177.01,105.35
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,231.22,149.91
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,285.09,198.95
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,337.41,248.24
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,388.59,296.68
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,436.86,342.77
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,483.28,386.48
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,477.75,388.24
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,447.1,366.54
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,540.34,445.36
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,633.84,524.73
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,660.67,548.8
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,684.12,569.99
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,622.22,520.04
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,534.35,447.97
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,357.47,301.52
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,147.67,121.06
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,135.8,111.55
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,123.86,101.71
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,110.33,90.42
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,96.71,78.88
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,81.41,65.72
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,65.81,52.07
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,50.43,38.38
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,34.42,24.01
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,20.25,10.81
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,12.38,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,24.2,14.73
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,31.71,23.33
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,39.18,30.73
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,47.38,38.61
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,52.07,43.04
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,54.88,45.58
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,57.71,48.06
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,59.65,49.65
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,61.6,51.22
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,63.08,52.34
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,64.56,53.47
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,123.07,71.73
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,178.92,107.06
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,234.23,152.28
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,289.16,201.73
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,342.19,250.96
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,393.82,298.77
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,442.59,343.87
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,489.49,386.33
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,532.03,423.43
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,572.05,457.29
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,607.76,487.58
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,640.44,514.72
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,667.25,537.11
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,690.59,556.47
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,707.71,571.36
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,726.57,587.21
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,732.92,593.41
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,735.43,596.45
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,729.09,593.6
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,719.01,588.01
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,695.81,571.85
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,669.23,552.72
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,627.32,520.56
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,589.42,490.08
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,520.96,433.89
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,452.14,374.2
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,263.82,209.55
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,46.72,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,13.66,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,24.95,15.36
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,39.31,30.18
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,53.29,43.64
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,66.47,56.01
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,79.25,67.7
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,90.07,77.46
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,100.57,86.72
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,111.74,96.26
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,122.52,105.28
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,130.64,112.19
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,138.56,118.9
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,138.36,94.34
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,174.02,103.99
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,227.8,147.12
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,281.41,194.13
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,322.11,238.68
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,342.69,264.14
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,332.45,262.16
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,304.77,243.88
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,367.07,293.32
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,435.23,347.2
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,425.52,340.77
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,409.94,329.52
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,366.18,295.91
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,315.5,255.98
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,365.88,298.03
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,420.6,342.6
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,439.33,358.29
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,457.35,373.69
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,442.65,363.44
