Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,12.24,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,24.97,15.93
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,32.06,23.57
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,42.59,33.7
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,46.84,37.84
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,51.13,41.82
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,53.97,44.36
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,56.83,46.82
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,58.41,48.06
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,60.03,49.31
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,68.5,56.77
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,70.24,58.08
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,122.69,69.9
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,180.37,106.59
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,237.55,153.83
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,294.41,205.75
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,349.58,257.8
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,403.56,308.83
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,454.92,357.55
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,504.44,403.77
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,550.29,445.26
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,593.71,483.7
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,632.3,518.03
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,667.83,549.18
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,698.4,574.94
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,725.55,597.49
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,745.91,615.33
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,762.51,628.98
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,772.28,637.43
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,778.22,643.09
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,775.21,642.71
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,775.46,644.94
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,758.84,632.78
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,738.67,617.68
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,703.98,590.84
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,666.4,561.15
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,607.4,512.11
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,546.85,459.24
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,450.17,375.03
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,355.38,269.91
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,150.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,11.8,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,26.28,17.3
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,33.09,24.72
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,39.9,31.44
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,43.84,35.21
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,47.8,38.83
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,50.37,41.09
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,52.94,43.3
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,54.99,44.98
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,63.93,52.88
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,65.77,54.29
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,67.53,55.63
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,120.89,67.91
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,178.74,104.27
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,235.48,150.18
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,291.87,200.28
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,346.89,250.52
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,400.59,299.38
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,450.84,344.71
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,499.21,387.41
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,544.5,426.58
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,587.29,462.76
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,625.33,495.37
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,660.37,525.11
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,690.06,549.68
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,716.32,571.31
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,736.28,588.5
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,752.55,601.89
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,761.63,609.89
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,766.91,615.31
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,764.3,615.57
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,765.09,618.48
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,748.41,607.19
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,728.22,593.19
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,692.91,568.06
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,654.79,539.68
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,597.21,493.86
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,538.04,444.27
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,443.06,364.56
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,361.33,275.85
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,147.52,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,13.05,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,26.59,17.36
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,33.56,24.8
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,40.52,31.57
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,50.46,40.81
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,59.83,49.31
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,66.96,55.68
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,73.84,61.7
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,86.4,72.6
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,96.16,80.84
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,78.06,64.38
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,65.95,53.35
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,126.42,72.46
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,183.05,108.21
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,238.63,153.16
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,293.94,202.34
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,347.63,252.01
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,399.86,300.43
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,449.35,345.7
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,497.04,388.45
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,540.99,427.2
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,582.36,462.86
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,619.14,494.8
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,652.99,523.77
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,680.62,547.56
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,704.81,568.33
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,728.34,588.0
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,743.59,601.09
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,754.51,608.88
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,761.72,613.99
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,757.57,612.09
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,749.63,607.37
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,727.83,591.13
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,702.51,572.04
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,664.68,544.49
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,630.2,518.69
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,565.25,466.66
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,499.37,411.57
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,402.19,329.13
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,308.05,235.19
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,153.28,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,15.55,0.0
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,30.86,20.31
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,40.99,30.38
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,51.01,39.71
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,58.73,46.78
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,63.56,51.06
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,84.8,69.67
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,115.29,96.02
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,88.28,72.08
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,70.65,56.42
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,72.12,57.46
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,80.63,64.54
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,128.73,74.21
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,181.56,106.29
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,236.0,149.05
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,290.59,195.82
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,343.12,241.68
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,398.11,289.06
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,447.23,331.98
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,494.76,372.61
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,539.23,409.08
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,581.69,442.91
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,619.2,473.02
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,653.9,500.37
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,683.51,523.91
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,709.96,544.85
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,729.53,560.21
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,745.49,572.21
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,762.43,584.5
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,769.9,590.27
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,767.01,589.1
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,760.33,585.34
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,743.55,573.94
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,723.28,559.97
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,687.51,537.78
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,648.88,512.45
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,594.93,473.08
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,534.69,426.39
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,440.17,350.26
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,348.51,263.14
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,173.88,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,14.73,0.0
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,29.14,19.56
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,42.34,32.57
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,55.16,44.8
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,62.62,51.84
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,69.91,58.5
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,76.0,64.01
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,89.08,75.76
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,111.23,95.39
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,137.49,118.42
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,148.81,127.91
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,159.63,136.9
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,166.09,123.81
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,195.38,134.43
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,240.89,173.17
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,283.96,212.42
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,306.21,239.42
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,310.21,249.0
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,264.89,214.75
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,203.72,165.67
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,162.51,131.6
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,119.13,95.34
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,90.84,71.58
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,62.36,47.52
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,123.61,99.49
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,188.14,153.82
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,139.91,113.43
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,91.35,72.43
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,93.8,74.68
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,96.44,77.09
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,85.07,67.7
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,73.61,58.15
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,66.21,51.92
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,58.88,45.7
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,50.53,38.61
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,42.19,31.43
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,34.29,24.5
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,26.41,17.46
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,18.54,10.36
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,10.69,3.09
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,14.01,0.0
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,27.82,18.76
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,40.02,30.84
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,51.86,42.17
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,59.43,49.24
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,66.81,55.89
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,72.55,60.97
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,75.77,63.65
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,64.9,53.43
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,60.51,49.12
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,69.17,56.77
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,70.87,58.14
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,127.1,71.82
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,185.02,109.31
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,242.61,156.72
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,299.94,208.36
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,355.2,259.5
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,409.31,309.42
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,461.01,357.13
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,510.95,402.35
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,557.06,442.68
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,600.84,480.04
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,640.0,513.64
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,676.14,544.18
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,708.13,570.13
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,736.8,593.09
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,758.23,612.03
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,775.92,627.03
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,786.53,635.77
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,793.26,641.83
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,792.54,641.74
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,788.07,638.93
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,781.59,634.59
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,764.26,621.98
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,731.58,598.39
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,695.94,571.46
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,643.18,529.66
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,588.65,483.87
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,498.16,409.48
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,409.06,324.78
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,205.57,5.86
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,12.76,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,26.19,17.25
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,32.58,23.9
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,38.98,30.11
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,42.56,33.47
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,46.18,36.7
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,48.81,38.9
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,57.27,46.29
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,59.4,47.79
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,61.46,49.19
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,63.32,50.59
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,65.1,51.92
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,122.76,65.73
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,181.17,102.77
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,239.14,149.37
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,296.75,199.85
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,352.71,250.44
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,407.35,299.67
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,458.96,346.16
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,508.7,390.12
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,555.37,429.82
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,599.59,466.48
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,639.27,499.7
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,675.93,529.96
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,707.65,556.03
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,735.95,579.19
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,758.31,596.61
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,776.94,610.53
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,787.26,618.79
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,793.68,624.43
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,792.89,624.02
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,788.34,620.62
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,774.2,609.11
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,764.13,600.07
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,732.15,579.55
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,697.24,556.06
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,644.26,517.56
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,589.59,475.24
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,500.99,403.26
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,413.72,322.7
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,208.83,38.06
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,12.75,0.0
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,26.21,17.03
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,32.63,23.51
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,39.04,29.55
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,43.04,33.21
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,47.03,36.7
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,49.63,38.92
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,58.08,46.26
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,60.89,48.42
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,63.59,50.45
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,65.4,51.69
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,68.03,53.62
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,126.25,67.28
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,184.94,104.45
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,242.85,150.98
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,300.36,201.51
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,356.66,252.29
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,411.55,301.69
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,462.87,348.04
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,512.28,391.93
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,558.33,432.24
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,601.8,469.65
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,641.0,502.92
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,677.18,533.24
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,707.97,559.17
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,735.29,582.15
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,756.6,600.55
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,774.18,615.28
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,785.22,624.33
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,792.44,630.72
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,791.24,631.29
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,786.28,629.13
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,778.85,623.88
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,760.54,610.36
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,728.79,588.69
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,694.11,564.04
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,640.04,523.14
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,584.26,478.46
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,496.17,405.58
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,408.97,325.02
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,212.86,66.45
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,14.2,1.3
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,28.99,19.58
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,36.3,26.97
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,43.56,33.89
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,46.57,36.68
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,54.07,43.35
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,56.79,45.57
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,59.53,47.72
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,61.01,48.71
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,62.51,49.7
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,63.89,50.67
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,75.44,60.5
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,132.97,73.59
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,191.21,110.93
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,248.71,157.16
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,305.94,207.19
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,361.42,257.14
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,415.96,306.15
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,467.73,352.76
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,517.64,396.87
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,563.3,435.98
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,606.36,472.03
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,645.81,505.25
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,682.25,535.53
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,712.46,559.56
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,739.15,580.53
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,759.8,598.27
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,776.7,612.26
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,787.05,620.4
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,793.55,625.89
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,791.04,625.3
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,792.13,627.52
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,775.24,615.73
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,754.76,601.23
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,721.18,579.04
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,684.63,553.68
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,627.39,510.99
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,575.8,470.2
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,486.28,396.41
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,398.85,316.96
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,205.28,83.8
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,14.56,2.12
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,29.7,19.91
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,36.93,27.09
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,44.1,33.84
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,46.3,35.85
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,52.98,41.69
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,56.11,44.32
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,59.21,46.86
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,59.59,46.87
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,60.08,46.97
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,68.97,54.43
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,73.72,58.25
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,130.23,70.39
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,187.63,106.79
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,244.52,151.91
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,301.17,200.56
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,356.38,249.34
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,410.07,296.51
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,460.97,340.32
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,510.1,381.51
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,555.37,418.72
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,598.25,453.05
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,636.83,483.9
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,672.46,511.85
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,702.89,535.71
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,729.95,556.77
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,751.1,572.02
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,768.59,583.7
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,778.85,590.7
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,785.32,595.17
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,783.58,594.78
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,785.57,596.96
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,769.55,585.39
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,749.98,571.32
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,717.14,551.45
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,681.39,528.7
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,625.92,489.29
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,568.65,446.34
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,487.21,383.6
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,400.94,310.29
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,207.5,98.48
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,15.4,3.32
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,31.43,21.51
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,38.58,28.62
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,45.71,35.31
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,49.33,38.58
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,53.02,41.73
