Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,71.97,58.33
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,105.24,87.15
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,116.53,96.32
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,127.69,105.26
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,139.38,114.74
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,151.11,124.19
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,173.68,131.93
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,225.72,166.79
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,242.45,166.35
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,305.24,207.68
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,359.49,256.64
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,412.32,304.26
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,462.31,349.38
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,510.59,392.31
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,554.72,430.53
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,596.36,465.92
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,633.58,497.95
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,667.87,527.22
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,696.33,551.65
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,726.3,576.79
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,745.96,593.7
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,761.92,606.86
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,769.05,613.31
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,772.25,616.99
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,767.97,614.28
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,759.9,608.79
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,737.4,592.39
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,716.84,577.36
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,680.42,550.13
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,641.39,520.15
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,577.58,469.98
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,512.53,417.39
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,420.3,341.38
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,329.77,261.42
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,176.92,94.92
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,13.74,2.97
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,28.18,18.91
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,36.97,27.42
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,43.24,33.37
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,47.09,36.87
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,50.97,40.22
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,53.85,42.65
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,56.71,44.99
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,58.63,46.38
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,67.83,54.12
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,69.59,55.5
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,77.1,61.9
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,136.85,74.91
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,197.14,115.07
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,256.02,163.57
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,314.57,215.84
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,371.8,268.0
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,427.74,318.73
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,480.5,366.53
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,531.36,411.68
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,578.67,452.19
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,623.47,489.58
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,663.38,523.1
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,700.19,553.5
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,731.31,579.25
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,758.88,601.94
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,781.05,619.03
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,799.45,632.69
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,809.91,640.89
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,816.42,646.37
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,815.14,645.99
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,817.57,649.08
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,802.07,639.23
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,782.88,626.58
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,749.4,603.26
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,712.86,576.71
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,656.1,533.68
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,597.43,486.92
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,514.56,420.46
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,426.22,343.57
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,223.38,135.64
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,13.71,3.63
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,28.14,19.44
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,37.37,28.5
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,44.06,34.95
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,47.5,38.22
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,51.01,41.39
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,74.92,63.1
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,97.58,83.34
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,75.52,63.05
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,65.33,53.58
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,67.13,54.94
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,76.2,62.79
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,135.83,75.06
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,196.09,116.38
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,255.76,166.96
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,315.01,221.31
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,372.89,275.42
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,429.39,327.94
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,482.81,377.42
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,534.3,424.12
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,581.64,465.72
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,626.3,503.99
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,666.55,538.67
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,703.67,570.17
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,735.74,596.06
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,764.24,618.7
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,786.97,637.86
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,805.91,653.97
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,816.85,663.31
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,823.83,669.9
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,822.78,670.03
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,817.85,667.38
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,811.72,663.9
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,794.33,651.83
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,762.74,629.24
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,728.05,604.01
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,674.78,561.85
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,619.49,516.0
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,532.53,444.14
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,446.08,366.96
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,303.57,200.42
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,117.27,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,8.54,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,19.44,8.27
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,29.87,21.2
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,35.75,27.23
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,41.66,32.98
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,45.6,36.62
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,49.54,40.1
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,52.09,42.28
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,60.73,49.94
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,63.49,52.08
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,66.14,54.09
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,67.92,55.42
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,78.59,54.0
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,139.03,76.54
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,200.0,118.2
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,260.11,168.42
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,319.79,222.03
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,378.31,275.52
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,434.83,326.65
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,488.3,374.39
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,539.91,419.34
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,587.85,459.58
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,633.39,496.74
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,674.15,529.66
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,711.82,559.37
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,744.58,585.19
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,773.88,608.02
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,796.9,624.78
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,816.09,638.65
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,824.92,645.32
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,829.65,649.36
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,827.93,649.04
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,829.97,651.43
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,814.86,641.1
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,796.0,628.22
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,762.93,607.11
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,726.73,583.01
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,671.89,543.43
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,614.99,500.12
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,535.65,438.56
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,450.38,366.23
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,300.57,206.36
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,113.11,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,9.39,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,19.86,9.05
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,30.58,21.78
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,37.04,28.29
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,43.48,34.49
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,51.84,42.17
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,56.27,46.06
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,59.3,48.54
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,62.29,50.93
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,65.07,53.07
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,67.79,55.12
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,68.95,55.89
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,80.4,54.47
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,139.28,78.15
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,205.28,124.91
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,262.8,173.11
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,320.11,224.69
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,375.66,275.47
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,429.98,324.67
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,481.04,370.86
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,530.32,414.48
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,554.08,437.42
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,567.26,450.55
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,631.31,502.9
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,695.25,554.62
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,674.45,539.18
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,630.05,505.54
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,717.63,575.76
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,796.67,636.96
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,803.01,642.02
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,805.12,644.64
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,801.76,644.12
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,794.5,640.82
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,774.39,627.08
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,756.38,614.89
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,720.08,588.94
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,680.99,560.0
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,620.4,512.44
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,558.29,461.76
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,468.73,389.63
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,380.19,313.3
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,244.35,173.8
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,66.72,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,10.24,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,20.28,9.74
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,30.56,21.67
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,36.63,27.78
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,46.49,37.07
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,51.02,41.22
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,55.51,45.15
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,58.19,47.41
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,60.86,49.61
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,62.28,50.55
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,63.73,51.49
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,72.75,59.37
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,86.3,58.29
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,145.28,82.07
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,204.99,124.04
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,264.2,174.62
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,323.1,228.71
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,379.89,281.71
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,435.8,333.6
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,489.15,383.09
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,540.64,429.93
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,588.15,472.55
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,633.16,512.16
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,674.19,547.61
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,712.16,579.88
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,744.6,607.28
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,773.56,631.51
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,796.41,649.22
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,815.45,664.06
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,825.05,671.83
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,830.62,676.72
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,829.57,677.52
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,832.44,681.37
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,818.02,671.09
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,799.89,657.99
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,768.07,634.15
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,733.1,608.17
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,680.56,566.49
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,625.95,521.2
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,548.89,457.52
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,466.24,384.66
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,328.65,241.94
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,144.6,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,11.1,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,22.8,12.29
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,34.7,25.68
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,41.78,32.73
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,48.82,39.41
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,51.63,41.98
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,59.45,48.95
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,61.96,51.04
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,64.48,53.09
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,65.41,53.55
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,66.4,54.07
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,67.62,54.89
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,90.99,61.09
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,149.62,85.27
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,208.98,126.8
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,267.83,176.35
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,326.39,229.0
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,382.92,280.98
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,438.09,331.32
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,490.45,378.94
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,540.95,423.97
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,587.83,464.23
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,632.33,501.53
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,672.04,534.87
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,708.7,565.12
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,741.17,590.74
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,770.3,613.34
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,791.96,629.45
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,809.83,642.61
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,821.03,649.71
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,828.31,654.06
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,826.78,654.15
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,829.22,657.14
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,814.31,646.15
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,795.7,632.42
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,763.21,612.25
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,727.6,588.96
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,674.01,550.0
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,618.39,507.41
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,541.37,446.11
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,458.65,375.42
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,322.23,240.34
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,135.6,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,22.27,12.1
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,30.63,21.76
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,36.06,27.21
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,41.52,32.43
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,45.06,35.63
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,48.6,38.7
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,58.78,47.75
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,62.57,50.94
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,75.5,62.25
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,87.94,72.99
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,101.72,84.8
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,124.95,92.59
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,168.75,113.34
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,215.66,146.63
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,262.61,178.78
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,325.25,228.54
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,383.74,282.98
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,440.55,335.44
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,494.42,384.96
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,546.41,431.85
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,594.77,474.01
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,640.76,513.2
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,682.13,548.63
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,720.41,580.95
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,753.93,609.29
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,783.99,633.98
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,807.91,652.63
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,827.99,668.51
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,841.71,679.99
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,851.44,688.69
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,852.18,691.43
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,848.94,691.33
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,837.71,684.19
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,822.77,674.24
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,794.98,654.72
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,764.24,632.18
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,725.59,601.18
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,676.82,561.44
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,598.69,497.46
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,520.8,428.94
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,387.14,295.53
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,213.58,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,11.1,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,20.69,11.18
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,29.67,20.96
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,35.14,26.36
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,40.63,31.52
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,43.78,34.36
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,46.96,37.08
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,55.02,44.09
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,57.99,46.45
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,60.39,48.24
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,62.68,49.92
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,64.46,51.23
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,83.82,51.09
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,143.83,77.27
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,204.18,120.14
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,264.1,170.58
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,323.6,223.78
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,381.9,276.93
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,438.1,327.61
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,490.4,374.55
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,540.79,418.87
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,587.86,458.64
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,632.45,495.4
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,672.59,528.65
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,709.67,558.91
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,742.06,585.13
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,771.01,607.99
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,793.52,624.55
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,812.25,638.45
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,822.51,646.64
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,828.81,652.18
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,828.44,652.98
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,824.25,651.19
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,818.46,647.25
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,801.12,634.81
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,771.27,614.77
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,738.36,591.71
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,688.85,555.04
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,637.37,514.92
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,556.97,451.96
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,476.83,384.73
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,356.78,270.37
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,177.45,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,11.95,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,20.61,11.35
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,32.25,23.25
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,38.01,28.96
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,43.78,34.42
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,47.6,37.84
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,51.4,41.11
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,53.83,43.03
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,56.25,44.88
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,65.32,52.59
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,67.86,54.45
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,69.53,55.65
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,90.47,55.7
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,149.98,82.54
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,209.98,125.35
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,268.96,174.77
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,327.63,226.73
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,384.46,277.75
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,440.07,326.99
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,493.19,373.11
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,544.46,416.43
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,591.6,455.33
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,636.14,491.1
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,676.67,523.73
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,714.17,553.43
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,746.15,577.7
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,774.62,598.51
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,797.52,615.34
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,816.66,629.67
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,827.96,638.65
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,835.32,645.09
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,835.4,646.26
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,831.64,644.78
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,824.68,640.18
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,806.1,627.31
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,775.54,608.89
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,741.88,587.6
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,689.81,551.97
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,635.69,512.74
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,561.95,456.48
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,482.82,391.15
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,351.35,270.29
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,202.58,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,12.8,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,21.48,12.03
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,33.2,23.69
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,38.95,29.24
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,44.71,34.53
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,48.11,37.51
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,51.52,40.36
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,53.96,42.25
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,56.39,44.08
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,65.55,51.73
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,68.11,53.56
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,69.78,54.74
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,93.08,55.29
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,152.93,82.21
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,213.26,124.66
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,273.47,174.47
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,333.31,226.69
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,391.35,278.12
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,447.51,327.13
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,500.21,372.83
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,551.01,415.81
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,598.21,454.22
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,642.75,489.49
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,682.76,521.38
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,719.69,550.31
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,750.83,574.68
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,778.38,595.75
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,800.5,612.56
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,818.86,626.85
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,829.18,634.64
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,835.56,639.86
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,834.4,640.39
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,837.51,643.99
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,821.3,632.74
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,801.39,618.93
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,769.55,600.61
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,734.58,579.32
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,680.36,541.94
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,631.44,506.56
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,549.89,444.48
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,469.24,378.46
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,339.77,262.12
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,194.48,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
