Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,471.85,380.17
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,377.43,302.62
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,222.73,169.81
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.81,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,12.17,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,24.58,15.39
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,32.32,23.31
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,39.99,30.67
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,44.54,34.92
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,53.38,42.87
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,56.75,45.73
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,60.06,48.45
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,61.7,49.63
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,63.32,50.78
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,73.67,59.61
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,75.77,61.13
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,76.45,61.41
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,114.59,65.75
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,177.29,100.68
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,240.91,149.98
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,304.06,205.1
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,367.39,262.39
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,429.01,318.86
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,489.89,373.78
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,548.66,424.97
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,605.83,473.28
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,660.35,518.91
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,712.79,561.7
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,761.15,599.41
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,806.78,634.09
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,847.9,663.75
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,885.77,690.9
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,918.1,712.84
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,946.73,732.09
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,969.35,748.22
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,987.98,761.64
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,998.53,769.51
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,1004.93,774.7
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,1004.6,774.98
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,1000.21,772.64
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,988.29,765.22
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,972.57,755.32
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,944.48,737.15
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,923.6,724.76
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,880.41,696.02
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,834.73,664.88
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,769.23,617.93
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,702.78,568.07
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,614.05,498.4
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,521.63,421.48
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,373.52,292.92
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,214.08,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,83.92,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,12.99,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,26.3,17.25
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,34.41,25.4
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,42.41,32.99
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,47.2,37.35
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,56.55,45.61
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,59.77,48.17
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,62.93,50.61
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,65.8,52.73
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,68.53,54.71
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,69.68,55.4
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,80.34,64.31
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,82.56,65.87
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,124.61,72.38
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,185.36,106.59
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,247.03,153.61
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,308.48,205.9
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,369.66,259.36
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,429.5,311.86
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,488.65,362.66
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,545.13,409.38
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,599.9,453.16
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,651.61,494.41
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,701.3,533.12
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,746.45,566.83
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,788.72,597.73
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,826.89,625.43
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,861.92,650.23
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,890.05,669.1
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,914.5,685.54
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,933.64,699.49
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,948.94,711.05
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,957.05,718.34
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,972.52,730.86
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,969.2,731.89
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,961.92,730.55
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,944.33,720.9
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,923.05,708.82
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,891.35,689.55
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,863.16,672.63
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,814.46,640.93
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,763.78,607.02
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,694.72,558.2
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,625.34,506.92
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,527.45,430.78
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,432.33,352.52
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,297.08,234.59
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,147.88,0.65
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,53.32,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,16.98,0.88
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,32.84,22.7
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,46.05,35.38
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,58.95,47.33
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,65.38,53.09
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,77.47,63.59
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,100.2,83.31
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,121.07,101.02
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,101.36,83.2
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,84.93,68.42
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,129.26,105.97
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,185.38,152.5
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,197.52,161.7
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,223.72,169.68
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,243.04,183.42
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,267.64,203.45
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,304.76,227.99
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,355.99,264.55
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,403.28,296.78
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,481.68,356.06
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,536.47,400.5
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,590.04,442.64
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,640.59,482.38
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,689.41,519.89
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,733.57,552.48
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,775.2,582.58
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,812.45,610.3
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,846.68,634.88
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,875.07,655.42
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,899.98,673.76
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,802.77,605.18
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,677.57,512.87
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,749.57,568.82
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,806.76,613.16
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,759.91,579.7
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,690.52,530.86
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,662.67,512.89
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,632.58,492.87
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,581.4,456.9
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,528.95,419.4
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,486.95,389.54
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,444.17,358.28
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,394.87,321.43
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,344.79,282.58
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,281.65,230.66
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,219.23,177.46
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,119.94,91.76
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.36,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,18.1,3.52
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,35.29,24.5
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,49.14,37.52
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,62.93,50.09
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,72.63,58.74
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,82.03,66.85
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,105.97,87.6
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,129.89,108.02
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,135.67,112.39
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,142.96,118.01
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,151.21,124.61
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,159.3,131.07
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,176.23,144.96
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,226.11,171.9
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,253.0,191.79
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,275.44,210.78
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,296.94,215.23
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,373.49,268.91
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,430.25,319.34
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,486.87,368.76
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,542.31,415.36
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,597.83,460.78
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,648.41,502.07
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,697.19,540.91
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,743.19,575.92
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,787.02,608.48
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,825.3,636.41
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,860.55,661.43
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,891.11,683.38
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,918.26,703.01
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,938.51,717.57
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,954.99,729.65
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,965.51,737.75
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,972.12,743.35
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,981.05,750.39
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,975.02,747.2
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,961.29,739.35
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,943.81,729.06
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,913.74,710.17
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,880.49,689.49
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,835.76,660.38
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,795.03,633.5
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,728.45,585.87
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,661.51,535.94
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,569.66,463.08
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,480.31,388.43
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,273.54,216.24
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,38.14,4.22
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,14.91,3.57
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,30.27,21.03
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,38.17,28.78
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,45.96,36.06
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,50.92,40.52
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,55.78,44.69
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,58.89,47.24
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,67.55,54.66
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,70.18,56.53
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,72.67,58.27
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,73.93,59.03
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,75.11,59.73
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,76.06,60.25
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,137.51,79.58
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,197.26,116.1
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,257.94,163.58
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,318.07,215.06
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,378.11,267.4
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,436.44,317.69
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,494.07,365.97
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,549.72,411.21
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,603.83,453.63
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,654.6,492.79
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,703.4,529.26
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,747.9,560.82
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,789.64,589.53
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,826.66,614.36
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,860.54,636.45
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,888.8,654.04
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,913.47,669.29
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,932.03,682.55
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,946.79,693.55
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,965.84,707.57
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,970.05,712.1
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,966.23,713.13
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,958.49,711.83
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,940.54,703.65
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,918.96,692.99
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,893.3,679.36
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,858.88,659.51
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,809.69,627.66
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,758.58,593.68
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,689.81,546.4
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,620.68,496.69
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,523.22,422.7
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,428.41,346.47
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,296.47,234.4
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,159.67,49.88
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,56.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,9.46,0.69
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,18.97,10.73
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,31.83,22.45
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,44.51,33.9
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,57.96,45.74
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,71.29,57.17
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,83.78,67.74
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,96.15,78.03
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,108.41,88.06
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,120.55,97.85
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,110.47,88.98
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,99.71,79.61
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,95.74,75.88
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,91.72,68.91
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,122.87,93.57
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,154.16,118.04
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,172.16,131.69
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,190.63,145.66
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,149.69,113.41
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,106.17,79.04
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,110.83,82.52
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,115.53,86.0
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,112.05,83.23
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,108.52,80.45
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,121.74,90.68
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,135.26,101.11
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,137.83,103.15
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,140.39,105.23
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,154.12,116.06
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,168.19,127.15
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,132.93,99.74
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,97.42,71.89
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,97.88,72.27
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,98.37,72.66
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,96.26,71.31
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,94.16,69.99
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,133.33,101.54
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,176.18,135.92
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,102.46,77.64
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,35.58,23.56
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,31.41,20.26
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,27.24,16.9
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,22.26,12.87
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,17.29,8.77
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,13.16,5.3
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.03,1.79
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.33,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.64,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.85,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.65
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.48
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,10.31
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,15.42
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,20.45
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,37.62,27.28
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,45.54,34.05
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,59.32,45.71
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,73.15,57.25
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,62.31,47.81
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,51.49,38.45
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,69.5,53.61
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,87.03,65.17
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,110.82,84.05
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,134.71,102.88
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,130.66,99.31
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,126.34,95.6
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,175.51,134.18
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,225.38,172.96
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,232.19,177.84
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,239.08,182.84
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,231.05,176.29
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,222.55,169.43
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,250.46,190.64
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,279.26,212.34
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,311.35,236.9
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,339.11,258.1
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,362.78,275.81
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,387.66,294.37
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,445.68,339.28
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,523.97,398.45
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,452.56,345.44
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,395.81,302.9
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,394.95,303.47
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,393.83,303.79
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,287.33,222.25
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,165.07,126.3
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,382.78,303.63
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,585.92,462.46
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,548.06,435.29
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,508.71,407.53
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,460.27,372.16
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,410.98,334.75
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,348.97,284.56
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,306.32,247.17
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,198.06,155.16
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,101.3,42.3
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,35.33,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,7.68,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,20.89,10.03
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,34.58,24.23
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,44.22,33.28
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,55.59,43.54
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,58.57,46.07
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,61.7,48.56
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,64.85,51.04
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,67.91,53.39
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,72.81,57.16
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,71.59,55.67
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,72.87,56.44
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,74.08,57.15
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,85.05,66.04
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,143.02,77.84
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,203.94,116.76
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,265.84,165.47
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,327.0,217.29
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,388.53,270.2
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,448.79,322.15
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,508.35,372.34
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,565.73,418.86
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,621.7,462.77
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,674.02,503.55
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,724.25,541.72
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,771.4,576.98
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,815.96,608.95
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,855.0,635.17
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,890.79,659.03
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,921.78,678.51
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,949.15,695.52
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,971.06,711.75
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,989.09,725.61
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,998.63,732.64
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,1004.15,737.28
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,1002.87,738.76
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,997.62,737.85
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,984.51,730.48
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,967.72,720.86
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,950.51,711.68
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,918.94,692.73
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,875.03,665.54
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,828.71,636.08
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,763.58,593.36
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,704.39,552.89
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,608.66,482.54
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,515.71,409.86
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,376.85,295.95
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,235.07,116.85
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,89.25,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,10.69,2.75
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,18.96,10.97
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,30.57,21.61
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,42.21,32.17
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,54.42,43.05
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,66.33,53.45
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,91.17,75.16
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,115.25,95.91
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,136.54,113.79
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,157.44,131.09
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,90.25,72.94
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,10.76,3.75
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,94.77,76.46
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,170.89,134.51
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,156.08,122.19
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,139.61,108.75
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,169.05,131.97
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,199.16,155.5
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,315.11,240.79
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,502.87,385.32
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,526.2,407.03
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,534.04,413.86
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,405.68,317.09
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,247.79,192.85
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,264.63,206.01
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,281.99,219.26
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,240.44,186.9
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,197.58,153.31
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,177.05,137.2
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,156.07,120.64
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,318.14,251.14
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,502.19,395.0
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,452.8,357.2
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,419.13,331.67
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,386.03,307.14
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,351.7,281.3
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,384.54,309.91
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,438.23,354.64
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,514.29,419.47
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,564.92,464.46
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,518.66,429.49
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,472.47,394.06
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,504.03,423.35
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,548.86,461.05
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,467.1,393.23
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,387.57,324.47
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,269.37,219.69
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,130.3,70.5
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,46.05,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,10.24,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,20.84,11.5
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,31.81,22.88
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,38.12,29.03
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,44.39,34.85
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,52.68,42.27
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,56.96,45.88
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,59.79,48.07
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,62.55,50.14
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,64.01,50.92
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,74.17,59.25
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,76.21,60.67
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,78.09,61.96
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,88.37,59.44
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,149.8,82.28
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,212.11,124.4
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,275.19,175.72
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,337.16,229.61
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,398.98,283.9
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,459.83,337.24
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,519.89,388.72
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,577.41,436.06
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,633.38,480.66
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,686.57,522.65
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,737.65,562.0
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,784.58,597.71
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,828.79,629.74
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,868.05,656.91
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,904.03,681.75
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,934.38,701.39
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,961.02,718.51
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,982.49,733.27
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,1000.03,745.54
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,1007.73,751.8
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,1011.35,755.62
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,1009.55,757.13
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,1003.8,756.23
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,989.61,748.39
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,983.05,745.95
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,953.48,728.08
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,920.65,707.99
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,875.64,677.79
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,828.25,645.45
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,763.42,601.93
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,705.04,561.02
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,613.28,491.83
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,523.95,420.53
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,389.34,309.75
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,253.98,148.26
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,96.77,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
