Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,11.1,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,22.03,12.62
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,33.34,23.91
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,39.97,30.24
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,46.52,36.21
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,50.78,39.9
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,59.88,47.72
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,62.56,49.72
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,65.18,51.61
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,66.86,52.54
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,68.48,53.4
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,79.07,62.1
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,80.86,63.27
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,94.68,61.29
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,155.79,85.25
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,217.45,127.0
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,279.86,177.34
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,341.79,230.04
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,403.71,282.97
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,464.04,334.53
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,523.6,384.2
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,580.9,430.16
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,636.71,473.54
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,689.13,513.94
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,739.45,551.83
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,786.05,585.47
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,829.96,615.56
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,869.34,641.9
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,905.51,666.01
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,936.59,687.16
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,964.04,706.03
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,984.94,720.3
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,1001.9,732.2
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,1011.99,739.85
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,1018.03,745.12
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,1016.09,746.42
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,1010.17,745.39
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,996.46,738.5
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,990.41,736.89
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,961.83,719.81
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,929.97,700.59
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,885.71,671.86
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,839.01,641.01
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,774.15,599.54
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,715.6,560.51
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,624.68,493.94
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,536.09,425.05
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,401.58,316.86
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,267.7,163.31
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,102.6,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.72,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,24.07,14.5
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,35.68,25.91
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,42.99,32.81
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,50.16,39.3
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,54.23,42.79
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,58.25,46.08
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,66.44,52.9
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,69.24,54.91
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,71.08,56.06
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,72.84,57.13
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,73.71,57.54
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,84.63,66.48
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,101.48,64.62
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,161.55,89.63
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,221.89,130.94
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,283.05,180.29
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,343.95,232.25
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,404.85,284.41
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,464.53,335.38
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,523.49,384.43
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,579.76,429.18
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,634.61,471.24
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,686.23,510.5
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,735.81,547.13
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,781.65,579.02
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,824.87,607.28
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,863.68,632.33
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,899.32,655.07
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,929.46,673.17
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,955.99,688.87
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,976.04,701.28
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,992.19,711.29
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,1002.0,717.96
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,1007.81,722.33
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,1005.23,723.05
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,998.72,721.54
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,995.89,721.17
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,977.88,711.21
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,948.7,695.0
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,916.29,676.65
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,872.01,650.75
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,825.35,622.62
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,767.81,587.63
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,704.04,546.23
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,614.04,482.28
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,526.31,415.62
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,394.43,310.27
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,264.3,167.02
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,100.27,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,13.07,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,24.07,14.58
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,34.88,25.04
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,41.45,31.21
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,47.94,37.02
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,52.12,40.58
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,61.28,48.34
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,64.26,50.56
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,67.15,52.64
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,68.72,53.56
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,70.21,54.41
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,71.18,54.92
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,82.43,64.06
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,102.82,63.1
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,163.38,89.65
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,224.46,132.02
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,286.31,182.13
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,347.51,234.53
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,408.63,287.18
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,468.12,338.41
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,526.78,387.91
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,583.52,433.87
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,638.89,477.43
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,690.44,517.85
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,739.86,555.81
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,785.89,590.84
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,829.26,622.33
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,867.74,649.25
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,903.0,673.96
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,932.74,694.94
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,958.82,713.55
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,978.79,727.45
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,994.85,738.86
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,1003.65,745.94
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,1008.44,750.57
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,1006.29,751.48
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,1000.24,749.98
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,983.83,740.11
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,975.29,735.83
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,946.66,718.6
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,914.83,699.59
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,868.42,670.29
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,819.71,638.71
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,761.62,599.12
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,696.83,552.84
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,604.42,483.47
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,514.4,412.07
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,384.25,305.09
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,257.08,168.21
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,96.14,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,7.26,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,13.53,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,31.21,20.6
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,48.45,36.68
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,60.67,47.92
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,72.92,58.85
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,72.28,58.18
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,78.39,63.27
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,113.03,92.89
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,146.67,121.11
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,155.88,127.98
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,170.5,139.33
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,163.66,132.91
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,154.95,125.03
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,171.9,124.6
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,214.04,147.02
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,257.9,177.12
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,307.11,215.29
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,343.14,240.98
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,408.39,292.38
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,455.79,337.61
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,491.9,370.01
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,558.42,421.97
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,642.62,487.95
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,696.32,530.26
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,748.22,570.26
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,797.71,606.74
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,845.11,639.3
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,885.52,667.09
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,922.72,692.5
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,956.62,715.83
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,986.99,736.76
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,1009.01,752.07
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,1027.03,764.84
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,1031.5,768.65
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,1031.75,769.88
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,1029.19,770.19
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,1022.64,767.98
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,1011.63,761.81
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,996.75,753.19
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,979.13,743.01
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,946.82,723.19
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,905.86,697.13
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,862.24,668.68
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,799.71,625.52
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,736.09,579.75
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,656.41,519.77
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,572.23,452.7
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,441.21,347.76
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,314.64,211.89
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,122.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,16.21,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,31.01,20.76
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,44.92,33.82
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,60.8,48.17
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,76.14,61.67
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,89.89,73.42
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,103.11,84.37
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,125.53,102.92
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,142.86,116.76
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,137.29,111.19
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,129.25,103.68
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,96.68,76.0
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,83.83,64.93
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,110.25,64.8
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,171.12,93.34
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,233.02,137.26
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,295.53,188.23
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,357.58,241.3
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,419.31,294.12
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,479.39,345.36
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,538.57,394.61
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,593.95,438.77
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,645.83,478.72
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,696.65,517.45
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,745.49,553.71
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,789.88,585.04
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,831.66,613.25
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,802.15,589.38
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,742.1,543.78
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,858.72,629.11
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,958.15,695.98
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,924.37,672.86
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,857.49,625.71
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,945.4,687.82
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,1015.44,732.91
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,1011.37,731.32
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,1003.32,727.98
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,964.15,703.7
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,921.37,677.23
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,897.51,663.52
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,870.13,647.15
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,841.1,629.97
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,804.67,607.34
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,737.85,565.14
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,670.47,520.62
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,576.24,453.09
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,484.25,383.13
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,358.34,282.26
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,237.44,161.77
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,85.74,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,8.54,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.48,0.91
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,30.63,20.58
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,45.42,34.45
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,56.09,44.32
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,66.47,53.64
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,83.53,68.44
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,102.77,84.78
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,93.1,75.78
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,87.2,70.12
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,100.88,81.28
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,113.17,91.08
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,124.76,100.53
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,135.5,109.21
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,164.12,115.59
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,213.22,144.36
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,261.81,180.52
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,309.96,219.57
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,354.33,257.35
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,395.3,291.85
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,439.25,328.05
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,471.92,354.66
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,504.48,379.54
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,536.38,403.27
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,572.53,430.55
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,609.92,458.37
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,639.49,479.14
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,668.35,499.29
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,705.94,526.67
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,738.38,550.29
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,708.31,528.27
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,682.59,509.14
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,593.24,445.09
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,513.16,386.19
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,474.91,359.54
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,453.22,344.45
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,726.27,553.25
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,948.3,712.94
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,931.25,701.87
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,910.74,690.3
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,735.96,569.96
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,553.21,434.81
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,655.63,518.09
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,736.96,581.07
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,667.7,531.59
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,592.28,476.47
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,497.59,403.91
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,406.82,330.71
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,293.44,235.34
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,184.9,129.15
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,59.94,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,8.54,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,16.39,3.1
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,34.5,23.93
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,52.33,40.42
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,62.83,50.11
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,73.93,59.99
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,87.2,71.33
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,104.51,85.86
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,83.05,66.86
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,58.07,44.93
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,34.36,24.2
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,10.75,3.65
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,72.38,56.49
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,128.8,103.88
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,183.87,142.09
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,224.6,172.11
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,173.78,132.47
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,114.22,86.01
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,112.9,84.71
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,111.53,83.35
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,156.51,118.49
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,202.17,153.82
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,249.64,189.91
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,298.47,226.59
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,200.98,152.18
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,98.64,72.55
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,123.5,92.01
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,148.84,111.64
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,352.77,269.39
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,558.54,421.98
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,589.68,445.48
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,621.42,470.13
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,797.07,603.86
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,947.02,712.97
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,952.18,717.14
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,961.79,725.45
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,954.4,721.88
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,943.32,716.03
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,923.92,704.54
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,901.13,690.79
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,865.81,668.6
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,827.7,644.26
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,780.2,611.79
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,730.69,577.29
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,660.57,526.68
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,585.17,470.85
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,498.22,403.65
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,414.37,335.64
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,298.09,238.0
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,189.22,133.34
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,60.49,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,10.24,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,18.87,5.84
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,34.74,24.03
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,49.61,37.76
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,59.78,47.05
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,69.68,55.81
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,61.22,48.25
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,56.37,43.79
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,55.13,42.46
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,53.9,41.14
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,59.35,45.48
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,64.82,49.76
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,76.57,59.42
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,87.67,68.42
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,140.12,106.6
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,191.58,146.13
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,172.88,131.04
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,152.0,114.47
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,157.75,118.56
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,163.69,122.81
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,168.25,126.27
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,172.89,129.8
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,289.73,218.8
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,415.92,312.73
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,429.85,323.56
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,443.25,334.16
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,421.76,318.18
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,397.11,299.76
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,514.43,389.75
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,643.49,486.27
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,652.45,493.01
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,659.71,499.04
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,431.8,331.36
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,182.41,138.26
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,177.83,134.96
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,173.21,131.38
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,166.27,126.24
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,159.32,121.09
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,156.23,118.99
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,153.41,117.11
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,194.39,151.16
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,258.54,203.45
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,229.09,180.93
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,199.29,157.87
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,152.15,120.26
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,122.38,96.1
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,91.88,70.64
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,60.81,44.39
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,37.3,24.58
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,14.84,5.24
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.68,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.57,0.11
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.23,1.53
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.88,2.92
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,45.54,33.55
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,80.6,63.1
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,127.08,101.65
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,170.33,136.76
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,187.87,150.28
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,200.98,160.08
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,222.3,165.31
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,249.03,183.18
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,276.25,202.58
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,304.23,223.16
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,331.96,234.89
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,412.05,290.59
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,466.59,335.44
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,520.98,378.94
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,523.14,382.39
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,500.29,364.58
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,601.21,439.7
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,721.82,527.25
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,766.46,557.11
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,800.57,579.94
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,845.39,608.98
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,878.69,630.19
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,896.9,640.86
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,922.49,656.4
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,952.78,677.1
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,967.82,688.18
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,977.73,695.45
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,983.82,700.54
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,979.52,698.75
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,971.41,694.83
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,958.1,687.8
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,941.17,678.63
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,910.86,661.19
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,884.16,646.07
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,842.74,619.75
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,799.06,591.62
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,734.29,550.15
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,669.07,506.75
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,584.1,446.09
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,501.06,383.68
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,377.89,288.67
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,263.35,185.08
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,95.88,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,11.1,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,20.09,8.77
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,33.65,23.49
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,46.92,35.81
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,42.56,32.25
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,39.69,29.73
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,49.27,38.11
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,58.88,46.35
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,71.47,57.05
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,83.65,67.24
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,96.45,77.8
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,109.09,88.12
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,113.19,91.1
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,117.21,94.03
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,171.13,132.0
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,225.32,173.05
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,166.03,126.79
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,97.64,73.07
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,121.77,91.92
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,146.29,110.84
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,99.67,74.06
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,51.01,35.36
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,77.67,56.49
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,104.16,77.23
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,160.41,121.25
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,217.74,165.52
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,155.76,117.3
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,92.19,67.46
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,215.45,163.67
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,355.23,269.41
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,457.5,347.03
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,581.05,438.44
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,541.03,408.97
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,479.82,364.54
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,328.93,252.27
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,164.9,125.35
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,215.74,165.99
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,290.38,224.35
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,228.39,176.59
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,186.23,143.86
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,165.52,128.14
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,144.67,112.06
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,127.21,98.6
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,109.64,84.82
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,337.51,276.55
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,527.52,429.75
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,435.78,356.07
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,331.68,271.2
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,232.98,187.57
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,136.9,99.79
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,44.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
