Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,14.08,1.54
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.52,18.76
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,36.86,26.75
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,45.05,34.21
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,50.03,38.67
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,54.92,42.87
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,58.38,45.59
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,67.39,52.99
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,69.26,54.26
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,71.06,55.46
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,72.95,56.63
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,74.7,57.66
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,75.25,57.94
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,102.59,65.12
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,159.95,88.81
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,218.44,128.14
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,277.02,174.87
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,336.18,224.83
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,394.52,274.29
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,452.49,322.58
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,508.9,368.9
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,564.52,413.21
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,617.4,453.34
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,668.86,491.06
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,717.34,526.54
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,763.89,559.79
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,806.45,589.62
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,846.42,616.16
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,882.74,640.23
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,916.0,662.34
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,942.95,680.42
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,966.36,696.37
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,984.7,709.81
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,999.32,721.08
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,1006.26,727.65
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,1009.36,732.0
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,1005.65,733.1
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,1010.84,740.22
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,994.57,732.51
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,974.74,722.68
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,944.43,705.94
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,911.1,687.09
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,866.48,658.92
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,826.34,633.45
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,764.96,593.52
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,702.98,551.73
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,618.39,490.19
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,535.58,427.0
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,423.24,338.74
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,317.39,248.76
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,159.0,62.31
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,17.76,4.68
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,34.56,23.88
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,50.3,38.42
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,65.7,52.32
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,75.2,60.86
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,85.37,69.73
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,98.1,80.48
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,114.55,94.22
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,132.73,109.19
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,149.66,122.88
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,164.15,134.35
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,180.71,147.42
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,168.82,137.1
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,167.29,129.44
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,154.31,118.5
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,139.7,106.55
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,185.05,141.83
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,230.97,177.13
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,240.88,184.22
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,251.05,191.6
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,363.55,275.95
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,504.24,380.84
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,486.44,367.64
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,460.97,347.91
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,471.8,356.12
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,479.83,362.04
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,418.42,316.08
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,350.72,264.97
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,283.54,214.89
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,221.69,168.04
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,337.43,256.79
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,452.04,342.2
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,356.48,270.96
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,243.46,185.38
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,417.86,320.33
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,567.58,432.08
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,767.45,584.38
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,934.44,706.26
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,801.24,613.19
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,655.85,507.25
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,749.19,580.98
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,823.64,636.89
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,775.39,603.9
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,725.33,569.85
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,652.94,518.87
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,590.07,473.52
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,508.99,412.21
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,430.42,349.84
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,329.36,266.32
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,217.31,170.65
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,108.82,46.97
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.63,4.79
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.9,22.13
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.93,32.33
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,54.74,42.02
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,52.62,40.24
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,41.21
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,84.43,67.25
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,113.48,91.48
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,138.75,112.11
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,166.73,134.63
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,152.18,121.89
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,143.19,113.89
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,183.66,146.32
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,218.52,163.37
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,250.24,181.54
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,275.01,196.38
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,312.13,223.76
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,352.84,254.9
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,382.54,273.43
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,441.78,317.53
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,494.86,361.59
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,547.49,404.21
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,597.11,443.04
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,648.33,482.04
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,694.7,517.01
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,739.32,550.03
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,779.06,579.09
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,816.26,604.61
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,849.87,627.37
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,880.57,648.11
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,904.61,664.38
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,925.23,678.45
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,830.15,612.0
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,692.92,511.14
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,840.98,622.45
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,969.97,712.42
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,963.43,708.11
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,953.27,702.51
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,939.4,694.88
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,915.75,680.82
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,883.39,661.7
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,848.36,640.63
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,501.92,392.15
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,106.14,79.43
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,378.88,303.42
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,621.7,489.14
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,531.09,420.55
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,451.85,359.68
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,348.42,276.75
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,251.54,194.34
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,132.06,63.0
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,18.24,6.56
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,34.99,23.95
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,48.39,36.19
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,61.39,47.78
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,73.51,58.32
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,92.26,74.27
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,109.17,88.34
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,128.29,104.01
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,147.78,119.96
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,166.69,135.25
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,173.62,140.24
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,187.69,151.07
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,199.19,159.68
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,206.11,152.73
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,200.28,133.11
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,225.65,139.85
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,279.38,183.33
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,340.56,234.71
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,393.55,279.98
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,446.75,324.83
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,498.11,368.02
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,549.17,410.0
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,567.58,424.51
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,564.55,420.72
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,596.06,444.47
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,627.63,467.89
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,652.4,486.34
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,676.09,503.91
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,669.47,498.77
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,658.87,490.73
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,468.77,352.7
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,251.03,188.33
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,276.48,208.22
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,303.03,228.56
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,473.09,358.7
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,612.48,463.07
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,618.27,469.6
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,644.34,491.08
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,490.9,377.27
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,336.11,258.93
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,287.11,222.39
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,237.37,184.38
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,217.73,169.72
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,197.77,154.59
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,151.7,118.32
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,123.0,95.36
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,194.61,156.12
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,267.13,215.47
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,186.19,147.94
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,103.7,78.16
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,50.99,23.09
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.12,7.19
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,35.82,24.96
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,46.15,34.67
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,56.34,43.98
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,65.24,51.92
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,71.31,57.18
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,72.24,57.71
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,73.35,58.33
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,75.51,59.72
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,77.55,60.98
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,84.18,66.1
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,83.32,64.87
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,83.49,64.68
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,109.79,65.29
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,175.92,99.32
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,233.93,139.62
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,293.0,187.15
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,352.68,237.29
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,411.46,286.32
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,470.26,334.17
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,527.38,380.84
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,583.67,425.52
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,637.83,467.41
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,690.93,507.39
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,740.77,543.98
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,788.64,578.33
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,832.37,607.08
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,873.52,632.78
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,909.78,655.96
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,942.82,676.96
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,971.13,695.33
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,995.85,711.49
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,1014.04,724.06
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,1028.38,734.32
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,1035.86,739.52
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,1039.41,742.47
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,1036.08,739.45
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,1028.96,734.12
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,1012.53,723.74
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,1004.76,718.95
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,975.6,700.67
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,943.33,680.6
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,898.8,653.35
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,851.99,624.33
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,797.5,590.01
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,736.29,550.05
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,652.25,492.65
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,569.95,433.73
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,457.46,351.24
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,351.07,266.98
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,185.09,102.99
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.5,9.58
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.53,24.17
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,44.15,33.12
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,55.63,43.38
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,61.6,48.63
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,67.39,53.52
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,70.56,55.89
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,73.64,58.09
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,75.7,59.51
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,77.64,60.79
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,78.38,60.95
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,87.0,67.7
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,87.21,67.52
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,114.59,68.74
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,169.79,96.07
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,226.54,136.34
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,283.09,182.47
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,346.24,235.79
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,401.74,283.27
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,456.83,329.61
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,510.29,374.24
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,563.03,417.12
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,612.52,455.71
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,660.4,491.94
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,705.43,525.99
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,748.68,557.99
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,795.4,591.41
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,831.97,617.18
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,864.16,638.95
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,893.21,658.56
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,911.27,670.81
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,925.1,680.38
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,938.23,689.62
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,956.6,702.47
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,831.09,615.41
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,687.16,511.25
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,800.53,598.03
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,900.94,673.18
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,651.5,495.39
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,392.06,300.4
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,376.19,291.2
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,359.44,280.41
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,175.76,137.61
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.47
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,2.83
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.16
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,129.62,103.73
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,269.27,216.11
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,190.25,150.6
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,109.71,83.03
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,54.21,28.27
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,21.3,10.24
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,37.42,25.98
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,55.88,42.38
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,73.72,58.0
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,62.58,48.56
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,37.41
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,41.16
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,44.84
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,104.37,82.94
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,146.15,117.19
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,168.28,134.71
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,177.02,141.14
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,177.65,141.23
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,165.04,124.75
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,155.02,116.36
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,143.83,107.27
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,173.25,129.67
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,203.29,152.39
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,218.15,163.23
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,233.32,174.28
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,327.05,244.04
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,429.01,319.0
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,317.24,237.0
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,183.23,136.11
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,201.98,150.51
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,221.08,164.97
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,292.33,218.57
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,364.85,272.29
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,459.71,343.01
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,572.2,424.81
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,560.17,415.93
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,546.01,405.99
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,559.93,416.94
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,573.46,427.57
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,533.02,398.58
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,469.76,353.17
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,393.26,297.63
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,314.78,239.3
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,271.38,207.06
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,249.43,190.71
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,394.38,305.86
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,494.92,385.15
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,530.26,413.46
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,539.32,422.92
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,445.33,351.39
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,342.1,271.0
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,275.71,219.22
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,192.81,152.81
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,119.41,92.28
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,37.46,24.25
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.1,4.65
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,6.83,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,23.8,12.94
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,40.53,29.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,51.94,40.21
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,63.53,50.72
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,71.79,58.01
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,79.81,64.83
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,84.48,68.45
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,89.76,72.47
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,92.07,74.02
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,94.22,75.42
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,93.54,74.27
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,92.89,73.18
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,92.87,72.79
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,123.76,75.73
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,204.68,132.26
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,267.8,185.3
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,319.99,229.66
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,351.11,257.54
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,388.85,280.6
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,460.25,332.56
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,515.71,377.31
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,568.14,418.31
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,620.16,456.75
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,671.78,493.23
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,718.45,526.42
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,763.34,557.35
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,805.09,583.83
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,844.55,606.81
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,879.37,628.91
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,911.21,649.09
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,938.09,665.55
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,961.58,679.96
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,979.21,692.05
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,993.21,702.07
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,1001.04,707.87
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,1005.11,711.6
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,1013.99,717.68
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,1006.28,713.62
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,992.11,705.92
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,974.4,696.22
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,944.9,680.56
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,912.4,663.0
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,870.96,638.18
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,833.87,615.91
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,774.54,579.3
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,714.5,541.03
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,636.95,489.11
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,560.67,435.06
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,452.37,354.5
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,349.72,272.36
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,206.52,132.68
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,37.51,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.4,12.06
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.29,24.84
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.85,33.72
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,56.09,43.81
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,49.57,38.08
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,42.44
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,72.93,58.05
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,90.58,72.89
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,122.05,99.45
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,152.28,124.57
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,164.21,133.84
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,190.24,154.72
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,160.6,129.71
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,148.11,113.71
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,147.28,112.49
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,146.17,111.15
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,202.15,154.44
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,258.65,197.58
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,231.47,176.3
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,201.69,153.1
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,190.81,144.71
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,179.4,135.87
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,306.67,233.09
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,442.82,333.82
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,419.4,316.15
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,392.19,295.93
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,422.48,318.8
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,454.35,342.6
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,481.64,363.3
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,510.08,384.88
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,461.56,349.22
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,409.6,310.76
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,560.84,427.66
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,720.0,546.62
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,704.92,536.17
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,687.56,524.97
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,810.62,619.71
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,920.82,701.83
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,870.12,667.42
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,808.98,625.78
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,814.51,632.86
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,808.13,630.72
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,742.12,584.58
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,687.23,546.12
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,622.38,499.5
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,557.91,451.63
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,477.3,388.7
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,381.45,311.96
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,289.61,235.85
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,202.0,160.46
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,113.28,73.75
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,23.8,13.65
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,38.37,28.01
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,53.19,41.7
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,67.59,54.77
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,80.5,66.33
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,92.98,77.28
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,56.25,44.54
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,11.28
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,32.27,23.0
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,45.6,34.66
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,132.67,110.11
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,191.4,159.56
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,123.6,101.34
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.48
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.6
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.66
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,111.25,85.52
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,160.51,124.99
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,200.69,156.82
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,241.51,188.9
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,256.65,200.64
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,272.18,212.72
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,290.39,226.86
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,309.13,241.39
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,417.22,325.79
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,538.55,418.49
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,555.16,430.77
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,571.57,443.33
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,390.73,306.09
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,179.65,139.53
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,176.95,137.73
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,174.1,135.56
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,174.31,135.89
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,174.51,136.25
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,202.09,158.23
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,230.86,181.0
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,206.84,162.17
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,182.51,143.05
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,167.0,130.91
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,151.39,118.61
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,198.83,158.59
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,270.4,217.65
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,363.16,295.54
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,452.24,369.0
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,388.33,319.75
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,344.9,286.04
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,425.66,353.91
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,497.32,409.42
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,396.3,325.84
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,301.54,243.83
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,173.53,119.78
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
