Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.4,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.68,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.29,13.59
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.46,26.55
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,43.29,33.12
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,50.04,39.35
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,54.81,43.59
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,59.47,47.56
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,61.69,49.17
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,69.77,55.86
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,71.52,57.03
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,73.17,58.13
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,73.96,58.47
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,74.68,58.77
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,85.76,67.89
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,125.54,73.02
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,182.68,104.58
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,241.08,148.27
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,299.52,197.6
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,358.43,249.19
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,416.22,299.48
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,473.72,348.46
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,529.66,395.62
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,584.73,440.77
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,637.38,481.96
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,688.72,520.87
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,736.92,557.45
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,783.2,591.83
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,825.85,620.55
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,865.97,646.6
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,901.62,670.7
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,934.16,692.68
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,961.6,709.89
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,985.53,724.79
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1002.98,736.52
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,1016.65,745.94
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,1023.55,751.53
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,1026.61,754.85
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,1023.37,755.74
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,1016.43,754.42
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,1001.14,746.29
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,994.55,744.17
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,966.89,728.56
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,936.21,710.99
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,893.5,683.63
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,848.54,654.38
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,796.57,620.54
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,738.28,580.95
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,660.08,524.01
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,583.27,465.63
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,478.51,384.86
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,379.03,302.99
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,239.78,169.4
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,59.44,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.01,14.22
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,38.07,27.74
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,45.61,34.83
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,53.01,41.49
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,58.01,45.86
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,62.87,49.96
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,65.59,51.96
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,68.23,53.83
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,76.55,60.66
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,78.32,61.81
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,79.18,62.07
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,79.95,62.25
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,80.18,62.13
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,121.6,68.51
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,187.91,107.74
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,245.25,150.26
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,302.8,197.85
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,360.96,247.52
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,418.12,296.4
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,475.11,344.14
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,530.46,390.02
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,585.02,434.01
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,637.96,475.72
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,689.91,515.63
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,738.14,551.9
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,784.54,586.09
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,827.37,614.87
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,867.76,640.93
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,903.77,665.14
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,936.72,687.28
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,964.16,705.77
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,988.09,722.04
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1006.05,734.17
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,1020.26,744.0
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,1027.72,749.95
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,1031.37,753.65
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,1027.67,752.04
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,1020.26,748.23
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,1018.15,748.48
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,999.94,738.25
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,971.7,721.52
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,940.4,702.7
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,899.54,677.22
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,856.3,649.76
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,804.21,616.3
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,745.33,576.9
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,668.72,522.4
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,593.26,466.32
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,486.03,385.28
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,384.16,303.17
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,244.5,173.36
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,61.02,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.64,13.94
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,34.03,24.06
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,40.61,30.19
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,47.08,35.96
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,51.27,39.59
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,55.36,43.01
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,63.69,49.89
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,66.89,52.22
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,68.75,53.48
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,70.51,54.65
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,72.29,55.73
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,73.9,56.64
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,85.09,65.63
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,128.62,72.11
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,185.75,104.04
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,243.6,146.66
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,301.07,193.79
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,358.97,242.78
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,415.76,290.35
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,471.96,336.28
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,526.27,380.12
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,579.63,421.92
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,630.91,460.39
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,681.01,496.84
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,727.93,531.07
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,772.93,563.26
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,814.29,591.74
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,853.15,617.86
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,887.58,640.63
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,918.94,661.43
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,944.79,677.4
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,967.14,691.2
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,984.01,703.91
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,997.2,714.51
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,955.52,689.36
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,879.15,639.09
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,800.5,586.59
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,700.0,518.16
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,847.82,627.26
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,968.31,707.73
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,869.15,643.75
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,752.0,567.45
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,705.48,537.64
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,657.63,505.65
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,607.24,471.94
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,556.19,436.62
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,498.4,394.08
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,440.77,349.87
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,361.96,288.34
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,286.42,225.86
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,152.34,107.71
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.85,15.07
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,35.57,25.43
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,42.87,32.25
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,49.99,38.68
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,54.4,42.51
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,58.71,46.1
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,61.61,48.28
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,70.35,55.41
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,72.42,56.73
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,74.37,57.93
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,74.76,57.81
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,75.1,57.66
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,86.51,66.98
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,132.31,74.68
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,188.87,106.62
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,246.84,149.68
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,304.78,197.83
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,363.13,247.84
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,420.8,296.65
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,478.26,344.12
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,533.79,389.46
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,588.41,432.72
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,641.69,472.77
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,694.01,510.77
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,742.09,545.62
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,788.18,578.18
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,831.63,605.4
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,872.63,630.36
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,907.95,653.11
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,940.08,673.78
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,967.51,691.46
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,991.38,706.97
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1009.69,719.66
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,1024.24,730.18
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,1031.12,736.1
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,1034.19,739.87
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,1031.29,742.1
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,1024.66,742.15
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,1007.82,734.78
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,987.59,725.22
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,972.84,718.95
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,943.0,702.63
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,899.91,675.96
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,854.61,647.45
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,798.03,611.43
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,746.91,578.09
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,671.07,524.6
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,596.45,469.62
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,495.85,393.45
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,400.06,316.07
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,268.5,195.74
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,91.2,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,13.96,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.94,16.9
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.68,29.01
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,49.11,37.73
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,58.32,46.0
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,66.15,52.82
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,71.67,57.42
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,74.26,59.24
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,76.78,60.94
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,91.51,73.17
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,105.21,84.36
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,92.63,73.13
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,90.25,70.63
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,90.54,70.52
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,134.91,78.74
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,188.86,110.57
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,243.9,152.2
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,298.57,197.93
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,354.08,245.81
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,409.02,292.89
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,463.66,338.76
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,516.29,382.65
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,568.39,425.03
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,617.85,463.8
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,669.31,503.01
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,715.04,537.72
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,759.02,570.41
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,799.15,598.0
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,836.92,622.79
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,805.27,597.54
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,734.43,542.79
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,749.18,553.36
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,762.02,562.18
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,718.82,531.2
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,653.41,484.74
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,837.98,622.43
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,985.17,725.42
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,979.72,723.38
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,970.7,720.11
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,949.75,707.88
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,933.3,698.84
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,902.52,681.04
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,869.06,661.3
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,827.65,635.7
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,784.22,608.18
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,724.95,568.29
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,665.0,526.68
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,593.26,474.58
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,522.38,420.7
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,418.74,338.03
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,327.47,261.12
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,193.25,140.86
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,28.76,18.35
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,45.88,34.13
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,62.49,49.08
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,79.35,63.97
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,93.55,76.19
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,107.42,87.85
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,61.19,47.58
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,41.83,30.44
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,77.99,61.04
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,85.92,67.36
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,93.79,73.59
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,122.22,97.04
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,150.72,114.82
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,122.15,92.04
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,91.17,67.45
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,121.02,90.82
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,151.13,114.2
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,162.0,122.26
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,173.15,130.55
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,205.88,155.66
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,239.24,181.04
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,203.72,153.82
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,166.69,125.38
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,143.44,107.36
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,119.47,88.67
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,127.65,95.13
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,135.99,101.69
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,207.02,156.67
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,280.12,212.27
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,279.96,212.17
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,279.77,212.26
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,279.56,212.94
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,279.39,213.68
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,247.79,189.84
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,215.64,165.4
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,193.44,148.89
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,170.98,131.87
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,287.91,226.39
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,398.54,314.7
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,238.93,189.06
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,78.45,58.61
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,118.76,92.14
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,164.55,129.98
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,141.17,111.34
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,117.8,92.46
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,95.39,74.0
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,72.63,54.95
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,52.66,38.16
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,31.71,20.37
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,17.75,7.93
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,8.11,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,15.43,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,31.6,20.61
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,47.8,35.51
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,62.51,48.71
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,76.83,61.28
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,91.07,73.47
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,108.1,87.77
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,110.9,89.7
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,111.65,89.82
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,133.8,107.93
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,165.96,134.07
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,141.69,113.25
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,122.4,96.75
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,168.01,133.98
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,239.68,180.53
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,263.48,196.76
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,287.94,214.48
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,295.07,220.39
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,298.86,223.65
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,317.6,237.35
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,336.67,251.13
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,425.86,316.45
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,571.48,425.26
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,622.76,464.37
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,671.63,501.27
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,716.61,535.04
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,759.99,566.88
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,801.21,595.02
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,840.39,620.02
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,873.78,642.12
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,904.24,662.13
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,931.18,680.09
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,954.86,696.05
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,970.37,706.72
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,982.27,715.18
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,989.07,720.45
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,1005.61,732.31
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,1000.18,729.56
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,991.1,724.72
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,973.93,714.99
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,953.41,703.19
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,924.54,686.69
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,899.37,672.67
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,856.4,645.24
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,811.5,616.2
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,753.64,579.28
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,695.06,540.6
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,620.3,487.33
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,546.64,432.56
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,447.29,355.84
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,349.4,276.14
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,229.87,169.98
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,95.35,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,8.11,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,15.45,0.3
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,32.6,21.35
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,49.68,36.85
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,61.88,47.79
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,72.12,56.73
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,88.27,70.43
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,108.83,87.55
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,99.85,79.51
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,92.6,72.97
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,94.68,74.28
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,96.58,75.42
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,94.19,73.02
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,91.98,70.82
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,91.56,70.27
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,139.11,80.75
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,198.27,117.23
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,250.44,155.96
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,303.46,199.24
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,357.28,244.21
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,410.29,288.41
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,463.47,331.81
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,515.06,373.67
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,566.15,414.1
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,614.7,451.79
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,661.85,487.58
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,706.86,521.01
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,750.39,552.76
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,788.53,579.01
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,824.14,603.01
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,856.46,624.74
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,885.88,644.52
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,907.28,659.27
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,925.14,671.83
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,939.02,683.02
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,949.37,692.09
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,957.32,698.36
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,952.92,696.66
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,944.55,692.29
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,932.81,685.84
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,905.87,669.35
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,875.84,650.86
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,841.08,629.88
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,795.16,600.96
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,742.15,565.71
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,688.38,529.19
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,626.92,486.89
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,565.65,443.48
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,485.78,384.38
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,391.16,312.0
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,303.95,242.25
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,220.71,173.05
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,114.94,82.99
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,7.68,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,14.39,0.92
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,29.99,19.46
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.41,32.67
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.75,43.77
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.7,54.25
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,77.04,61.34
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,85.08,67.98
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,92.22,73.55
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,99.0,78.7
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,103.24,81.78
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,106.67,84.18
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,110.85,87.18
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,114.55,89.77
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,114.5,89.28
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,160.43,99.62
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,212.77,132.7
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,265.29,172.53
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,314.55,212.62
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,365.14,254.76
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,415.82,296.58
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,466.0,337.08
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,514.46,375.84
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,563.01,413.7
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,614.87,452.9
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,671.52,494.91
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,662.19,486.12
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,637.25,464.83
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,543.31,397.02
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,429.92,313.78
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,397.37,290.9
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,362.25,265.68
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,545.5,400.42
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,741.04,536.8
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,862.25,623.03
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,967.11,693.9
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,765.2,556.9
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,514.1,376.79
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,559.89,414.04
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,605.02,449.38
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,649.64,483.13
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,669.53,500.12
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,739.89,553.91
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,783.48,589.02
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,734.56,556.65
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,684.58,523.36
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,621.65,480.28
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,558.94,436.12
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,485.9,382.62
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,396.97,315.31
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,309.58,246.13
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,225.93,177.14
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,141.34,103.58
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,34.81,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,14.0,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,8.96,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,16.63,2.84
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,31.8,20.96
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,45.9,33.86
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,61.38,47.59
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,77.41,61.51
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,92.2,74.03
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,102.76,82.65
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,124.2,100.23
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,140.86,113.5
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,124.88,99.78
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,119.0,94.56
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,89.03,69.23
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,41.19
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,102.04,79.3
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,145.75,109.2
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,104.4,76.66
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.24
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,201.56,143.29
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,367.28,260.9
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,406.21,290.89
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,452.29,325.47
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,455.34,329.95
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,455.28,330.76
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,454.93,330.43
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,454.42,329.62
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,471.5,342.0
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,488.81,354.41
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,604.06,437.28
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,731.67,525.82
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,712.2,511.49
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,691.64,497.25
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,458.82,337.27
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,200.55,147.81
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,507.27,378.85
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,807.56,586.53
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,742.83,540.45
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,691.71,505.63
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,586.85,433.46
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,500.49,372.23
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,674.7,502.79
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,845.97,623.92
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,810.53,600.76
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,773.07,577.93
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,726.14,547.06
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,678.05,514.96
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,616.87,473.39
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,555.89,430.83
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,462.0,363.12
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,391.09,309.61
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,305.61,242.44
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,223.68,175.39
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,117.74,86.21
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
