Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.56,10.36
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.31,23.32
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.77,34.63
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,45.63,33.93
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,35.32
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,32.4
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,29.44
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,53.04,39.98
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,65.59,50.38
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,94.15,74.07
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,121.31,96.19
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,130.53,103.23
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,139.66,110.15
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,176.15,133.04
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,223.86,167.96
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,241.18,179.9
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,259.03,192.61
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,234.03,174.36
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,212.08,158.32
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,220.92,164.68
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,229.79,170.97
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,272.09,202.48
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,323.62,240.5
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,436.64,324.03
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,564.6,416.89
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,540.7,399.07
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,504.7,372.55
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,471.68,348.24
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,435.74,321.55
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,534.97,394.8
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,632.86,465.45
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,519.32,383.81
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,382.13,283.44
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,460.3,342.45
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,560.49,415.45
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,775.43,575.28
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,954.58,701.31
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,955.96,703.47
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,945.7,699.27
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,736.95,557.29
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,495.3,375.94
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,628.46,481.46
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,756.47,579.54
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,696.27,536.98
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,635.68,494.41
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,584.49,459.11
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,532.93,422.49
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,449.51,359.94
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,388.74,312.57
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,315.12,253.65
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,244.39,194.91
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,164.03,126.09
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,67.65,36.64
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,23.85,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,12.8,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,23.37,11.87
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,38.34,26.73
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,53.06,40.03
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.98,45.43
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,65.57,51.14
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,80.65,63.9
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,94.97,75.75
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,118.93,95.49
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,143.81,115.65
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,145.94,116.95
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,154.23,123.37
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,169.69,135.36
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,183.89,146.2
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,196.22,145.59
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,231.04,163.8
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,272.34,196.65
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,287.95,212.11
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,329.81,241.42
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,367.35,268.49
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,395.04,289.66
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,424.54,312.18
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,446.94,330.08
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,451.99,334.3
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,492.9,363.93
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,537.34,395.82
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,559.52,412.0
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,581.53,428.02
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,512.8,377.6
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,428.05,315.0
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,562.37,415.28
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,708.51,520.78
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,591.44,436.44
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,460.92,341.1
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,547.07,405.43
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,620.12,459.06
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,619.88,459.76
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,618.38,460.01
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,702.51,524.13
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,784.93,585.88
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,570.66,438.47
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,332.53,252.68
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,290.01,222.05
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,246.82,189.79
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,459.02,358.85
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,643.13,499.24
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,554.3,434.64
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,491.12,388.35
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,418.46,333.09
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,348.54,278.23
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,258.31,206.58
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,187.0,147.57
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,111.95,84.15
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.94,5.73
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,3.02
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.59
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.53,27.46
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.75,40.77
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,68.8,53.7
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,85.12,67.44
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,101.27,80.76
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,115.95,92.61
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,130.5,104.16
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,118.53,93.84
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,105.36,82.62
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,99.37,77.24
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,93.09,71.68
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,157.7,118.56
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,205.48,154.13
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,233.41,174.03
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,263.31,195.49
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,257.02,191.1
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,259.44,193.24
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,253.85,189.04
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,247.41,184.22
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,232.75,173.2
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,217.21,161.52
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,194.78,144.32
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,171.55,126.53
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,286.36,212.67
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,406.46,300.24
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,373.14,275.7
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,330.04,244.3
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,414.16,306.48
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,495.86,365.63
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,484.22,357.3
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,471.26,348.39
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,478.44,354.31
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,485.52,360.17
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,452.45,336.63
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,417.92,311.98
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,373.52,280.04
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,327.84,246.71
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,300.19,235.22
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,251.78,190.89
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,174.17,131.66
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,98.44,72.54
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,138.77,105.1
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,183.42,140.87
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,160.01,122.98
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,136.6,104.87
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,112.14,85.54
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,87.61,65.77
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,66.17,48.35
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,43.86,29.93
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,26.37,15.26
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,11.53,1.85
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,63.66,49.07
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,114.27,91.73
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,88.55,69.6
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.9,44.3
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,38.52,26.97
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,18.2,9.74
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,59.84,44.61
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,99.97,77.71
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,107.03,79.55
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,114.25,85.0
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,141.54,105.7
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,169.31,126.52
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,177.42,132.5
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,185.69,138.65
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,245.99,184.0
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,315.43,235.59
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,416.84,309.84
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,558.64,414.02
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,572.31,424.33
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,581.38,430.44
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,607.52,451.49
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,635.63,474.28
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,445.96,336.1
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,219.42,163.49
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,544.08,414.44
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,869.86,650.93
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,893.31,665.62
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,913.64,679.5
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,927.65,688.96
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,938.34,696.24
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,828.55,617.25
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,701.06,523.17
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,718.31,537.89
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,733.35,550.49
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,466.96,356.25
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,185.49,139.55
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,352.49,271.87
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,486.18,375.45
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,458.83,355.97
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,430.06,335.86
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,381.27,299.79
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,333.7,263.85
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,286.09,227.46
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,238.61,190.11
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,169.73,134.42
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,117.24,90.63
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,67.97,49.01
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,14.85,4.28
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,23.1,11.96
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,41.43,29.25
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,58.54,44.55
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,41.2,29.96
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,18.95,10.77
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,23.51,14.7
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,28.08,18.58
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,32.24,22.02
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,36.42,25.42
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,73.57,56.7
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,107.58,84.91
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,117.2,92.41
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,126.73,99.78
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,176.35,133.69
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,211.14,159.26
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,253.84,189.21
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,288.6,213.12
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,311.45,230.28
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,335.37,248.5
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,380.3,281.26
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,430.47,317.88
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,454.79,336.33
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,472.33,349.95
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,392.81,291.77
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,290.66,215.32
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,297.46,220.41
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,301.81,223.45
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,213.93,157.85
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,123.5,89.48
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,237.36,175.37
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,367.08,269.64
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,301.91,221.92
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,247.28,182.02
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,404.8,298.04
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,577.6,417.59
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,573.76,413.45
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,568.8,409.88
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,776.09,555.68
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,950.1,668.13
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,936.55,657.06
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,919.75,646.69
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,890.52,632.91
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,858.7,617.38
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,820.29,596.05
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,779.78,572.91
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,724.18,540.03
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,667.74,505.35
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,591.51,454.04
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,525.75,408.04
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,437.82,343.72
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,354.3,278.55
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,254.07,196.51
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,140.82,91.98
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,49.58,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,14.51,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,26.6,14.82
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,41.1,29.07
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,55.76,42.19
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,44.7,32.99
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,25.11
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,50.94,38.34
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,66.04,51.14
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,91.14,72.1
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,115.45,92.03
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,112.8,89.28
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,109.79,86.29
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,136.27,107.58
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,161.95,127.88
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,177.92,134.1
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,195.68,146.99
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,203.88,152.5
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,211.99,158.08
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,276.17,202.66
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,374.13,272.9
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,397.33,290.1
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,435.92,318.67
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,491.81,360.11
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,571.21,420.48
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,585.68,430.64
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,593.06,433.58
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,663.9,487.83
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,752.05,553.62
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,701.72,513.87
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,614.56,447.59
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,756.12,553.47
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,889.31,648.23
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,913.23,663.61
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,933.86,677.65
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,853.42,621.96
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,738.31,538.91
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,858.87,628.5
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,958.87,698.35
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,960.58,701.19
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,950.92,697.42
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,932.89,686.89
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,911.83,674.48
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,882.71,657.72
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,851.02,639.13
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,808.82,611.86
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,764.77,583.02
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,708.52,546.09
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,643.43,501.74
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,577.32,455.3
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,512.34,407.78
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,425.84,341.02
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,343.65,274.3
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,244.74,191.02
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,133.39,88.52
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,45.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.91
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,15.37
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.1,26.39
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,51.27,38.83
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,65.31,50.92
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,67.67,52.88
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,69.82,54.57
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,105.53,84.51
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,135.53,109.06
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,156.1,125.64
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,178.41,143.48
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,122.26,96.67
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,89.43,69.18
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,153.07,109.02
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,233.18,166.64
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,243.31,177.25
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,233.62,174.82
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,260.09,182.27
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,362.36,252.31
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,282.9,205.25
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,196.15,145.9
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,190.76,141.94
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,185.12,137.64
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,261.04,194.31
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,342.74,253.78
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,490.66,363.1
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,662.12,485.08
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,531.97,390.91
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,372.57,273.7
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,497.93,365.85
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,623.29,454.33
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,786.52,573.09
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,930.6,671.99
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,946.4,682.21
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,958.77,691.42
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,785.8,574.15
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,564.4,415.33
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,694.33,512.07
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,824.12,602.98
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,880.46,643.08
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,922.55,671.19
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,894.78,655.91
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,864.41,639.48
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,819.21,612.07
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,772.32,583.03
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,716.85,547.28
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,660.58,510.0
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,578.4,452.52
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,507.68,401.41
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,422.66,336.74
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,341.86,271.98
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,240.4,187.57
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,127.06,85.52
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,42.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,16.92,9.08
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,19.42
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,25.65,16.5
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,22.35,13.6
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,119.74,95.25
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,198.09,157.49
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,196.98,145.37
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,231.3,162.99
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,269.09,189.91
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,304.91,217.85
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,324.28,227.97
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,366.97,258.94
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,413.85,297.75
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,463.0,337.81
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,512.0,377.35
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,560.94,415.87
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,608.91,452.63
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,653.92,486.85
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,696.95,518.15
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,738.82,547.75
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,778.01,575.16
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,815.46,599.85
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,847.66,620.49
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,877.12,639.15
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,903.28,654.23
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,926.36,667.18
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,942.88,677.18
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,956.06,685.11
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,976.05,698.03
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,978.99,700.21
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,975.51,698.66
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,968.61,695.17
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,955.01,688.29
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,938.16,679.5
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,911.87,665.33
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,889.01,653.37
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,850.2,630.66
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,809.45,606.33
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,756.09,572.58
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,701.89,537.4
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,626.21,484.65
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,551.59,430.87
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,459.13,362.1
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,378.68,298.95
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,274.68,213.74
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,178.5,123.02
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,58.13,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,12.8,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,24.14,13.16
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,39.78,28.07
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,55.42,42.12
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,69.27,54.4
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,80.36,64.07
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,100.08,80.86
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,116.7,94.74
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,130.88,106.14
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,150.76,122.09
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,152.54,123.08
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,163.2,131.45
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,174.7,140.16
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,194.82,155.79
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,199.51,151.34
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,207.57,156.4
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,233.22,174.75
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,260.55,194.37
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,293.54,218.33
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,329.41,244.54
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,220.3,163.9
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,93.07,67.2
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,204.08,152.22
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,307.52,229.16
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,361.31,268.56
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,418.83,310.49
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,296.36,221.09
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,162.12,120.2
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,116.77,85.56
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.56,49.68
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.88,42.18
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.17,34.61
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.29
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.97
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.58
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,33.71,21.32
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,22.43,12.39
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,26.15,15.44
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,3.81
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,30.96
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,78.92,58.86
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,68.24,50.47
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,42.39
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,34.25
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,26.01
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,18.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,11.35
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.0
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,14.08,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,25.62,14.46
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,40.18,28.57
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,53.64,40.78
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,62.56,48.74
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,71.25,56.21
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,75.43,59.72
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,79.51,63.01
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,86.51,68.57
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,91.85,72.62
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,93.55,73.75
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,95.07,74.75
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,95.96,75.07
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,96.65,75.25
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,110.82,72.79
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,158.36,93.31
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,207.53,125.66
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,258.36,164.7
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,315.43,210.93
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,365.99,252.83
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,416.09,294.26
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,466.59,335.18
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,496.02,360.12
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,505.97,368.01
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,510.72,371.05
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,501.18,363.61
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,589.05,426.31
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,691.23,496.63
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,695.29,498.55
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,693.94,497.75
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,679.74,488.11
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,650.81,468.61
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,714.32,514.23
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,768.69,552.76
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,730.3,527.04
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,688.12,499.08
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,684.07,498.11
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,678.19,495.51
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,655.27,482.24
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,608.72,452.9
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,652.76,487.17
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,672.44,504.36
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,660.74,498.22
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,646.4,490.54
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,612.37,468.28
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,576.56,444.58
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,533.62,415.63
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,489.69,385.25
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,433.21,343.55
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,377.48,301.13
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,312.98,250.54
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,250.5,199.63
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,175.8,136.99
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,89.07,60.92
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,31.79,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
