Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.28,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.39,0.77
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.27,3.34
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,13.17,5.87
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,64.06,50.03
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,108.9,88.19
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,125.18,101.58
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,141.3,114.72
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,147.72,119.63
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,153.93,124.36
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,176.3,142.38
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,183.84,148.1
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,197.89,151.88
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,198.56,151.75
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,237.83,176.08
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,302.15,219.69
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,288.39,214.39
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,266.61,201.76
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,289.22,218.23
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,326.15,245.26
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,242.58,182.69
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,151.35,113.18
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,316.87,238.84
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,488.05,362.35
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,608.46,452.67
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,741.68,550.39
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,782.73,576.63
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,822.16,600.83
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,822.58,597.09
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,795.25,573.17
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,625.33,456.65
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,421.09,310.7
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,538.7,398.17
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,644.89,473.61
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,840.08,613.75
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,984.3,709.26
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,981.22,706.93
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,974.71,704.35
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,975.18,706.42
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,959.74,698.38
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,935.3,684.13
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,908.01,668.12
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,871.65,646.72
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,833.03,623.57
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,788.82,596.25
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,738.73,564.17
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,675.3,521.1
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,612.3,476.71
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,529.4,415.94
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,449.58,354.35
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,345.93,270.93
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,250.58,180.45
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,91.25,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.95,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,22.75,12.42
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,37.94,26.91
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,52.94,40.52
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,68.94,54.69
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,84.67,68.3
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,101.3,82.52
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,117.59,96.18
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,80.7,64.19
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,59.34,45.61
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,103.01,82.56
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,153.26,124.22
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,99.72,78.94
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,74.35,57.38
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,91.49,55.95
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,143.55,77.42
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,217.83,138.23
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,291.2,203.11
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,342.2,246.42
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,373.46,274.02
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,414.57,304.55
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,452.97,333.62
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,474.11,351.27
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,485.56,360.41
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,474.01,352.48
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,460.65,342.69
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,593.81,445.37
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,748.22,560.73
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,786.6,584.92
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,822.71,607.83
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,778.06,573.26
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,696.08,510.2
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,672.53,493.96
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,630.91,464.83
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,817.33,602.57
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,961.9,700.92
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,968.78,704.61
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,972.24,707.52
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,764.59,568.67
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,497.6,374.16
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,744.7,561.5
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,943.02,697.87
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,917.78,679.72
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,889.74,661.95
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,856.83,641.38
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,816.61,615.69
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,766.77,584.2
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,715.95,551.25
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,649.06,505.05
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,582.82,457.66
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,499.36,395.42
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,418.88,332.48
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,311.39,244.98
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,218.74,158.68
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,77.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,12.38,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,23.48,13.08
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,38.69,27.61
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,52.74,40.34
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,68.58,54.39
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,84.01,67.77
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,74.75,59.54
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,62.22,48.46
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,104.78,84.42
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,144.0,116.62
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,155.38,125.62
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,166.43,134.31
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,181.71,146.14
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,196.49,157.44
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,218.32,165.64
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,248.84,185.79
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,270.58,196.96
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,303.69,217.9
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,340.23,244.41
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,373.34,269.78
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,413.93,303.91
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,436.89,323.54
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,489.77,363.42
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,542.9,403.82
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,514.05,383.5
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,468.73,349.65
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,476.48,355.67
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,479.08,357.72
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,559.2,416.9
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,649.29,481.98
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,657.54,488.69
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,653.71,487.36
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,721.23,538.24
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,792.06,590.72
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,651.39,488.36
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,479.28,360.67
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,607.16,458.65
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,738.84,555.9
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,433.95,333.98
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,89.74,65.77
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,329.39,257.21
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,560.46,432.66
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,534.55,413.7
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,507.19,394.8
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,600.33,469.07
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,687.54,537.03
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,645.76,507.81
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,602.29,477.23
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,547.89,436.71
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,493.38,395.02
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,423.42,340.53
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,355.96,285.6
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,268.44,212.26
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,186.84,136.38
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,90.01,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.99,13.35
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.47,22.96
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,44.49,33.04
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,50.59,38.56
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,56.56,43.76
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,60.24,46.8
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,63.82,49.65
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,65.77,50.92
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,67.66,52.11
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,75.53,58.43
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,76.88,59.22
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,76.75,58.78
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,76.59,58.34
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,93.22,56.73
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,155.92,86.83
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,208.71,121.62
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,262.88,164.08
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,191.8,129.54
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,111.35,81.7
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,272.91,201.02
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,465.71,341.53
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,419.36,310.53
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,357.53,265.68
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,467.62,348.1
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,605.9,449.63
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,685.31,510.84
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,771.52,577.28
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,812.36,605.36
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,851.04,631.86
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,885.49,655.07
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,917.01,676.21
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,943.61,694.38
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,966.88,710.39
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,985.32,722.49
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,1000.26,732.34
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,1007.28,737.95
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,1010.73,741.41
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,1008.99,742.64
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,1003.75,741.66
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,992.34,735.27
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,989.87,735.06
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,965.84,721.0
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,938.85,705.05
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,903.78,682.15
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,866.31,657.48
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,816.73,624.69
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,771.5,594.33
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,708.33,550.16
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,645.42,504.71
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,561.15,443.46
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,479.82,381.07
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,369.33,292.02
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,267.33,198.12
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,130.5,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.81,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.78,13.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,31.9,21.79
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,39.88,29.19
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,45.07,33.92
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,50.18,38.38
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,53.48,41.12
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,61.83,48.14
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,63.96,49.58
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,66.02,50.93
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,67.5,51.88
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,68.89,52.74
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,69.73,53.04
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,81.29,62.22
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,98.93,60.82
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,152.29,82.79
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,206.51,118.54
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,261.8,161.85
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,316.84,208.36
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,372.21,255.94
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,426.73,302.03
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,480.89,346.72
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,533.64,389.73
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,585.5,430.84
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,634.89,469.05
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,683.03,505.32
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,728.87,539.02
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,773.13,570.81
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,812.99,596.39
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,850.56,620.13
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,885.05,642.58
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,916.59,663.0
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,942.75,680.25
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,965.56,695.41
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,983.5,707.12
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,997.93,716.7
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,1003.45,720.73
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,1005.38,722.68
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,1003.6,723.88
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,998.33,723.04
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,985.54,716.08
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,981.86,715.23
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,957.94,701.74
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,931.1,686.47
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,894.85,664.03
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,856.3,639.92
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,807.0,608.93
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,762.4,580.51
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,698.26,536.69
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,634.47,491.69
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,550.85,431.48
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,470.13,370.16
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,361.99,284.41
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,262.02,194.1
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,124.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.46,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.71,13.99
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.9,24.18
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.94,33.31
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,53.73,41.14
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,60.3,46.8
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,64.16,49.96
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,67.91,52.91
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,70.29,54.51
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,72.57,55.98
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,74.23,57.03
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,75.75,57.97
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,84.07,64.51
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,84.72,64.71
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,150.22,105.96
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,242.17,176.71
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,275.83,196.67
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,304.49,214.39
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,343.04,245.77
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,361.75,262.02
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,392.48,279.57
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,473.3,337.07
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,477.92,345.49
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,463.87,336.5
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,402.99,294.16
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,323.46,237.11
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,526.53,389.26
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,755.0,550.9
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,794.63,575.31
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,832.32,598.99
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,865.53,620.42
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,895.89,639.99
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,921.89,657.25
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,944.68,672.56
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,961.33,683.62
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,974.54,692.67
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,982.81,699.29
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,987.58,703.9
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,984.35,704.03
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,990.8,710.54
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,869.06,633.42
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,706.81,522.47
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,604.87,452.0
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,481.55,363.85
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,684.28,516.13
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,839.57,622.95
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,789.88,590.38
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,739.09,558.31
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,671.41,513.68
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,604.29,467.66
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,520.7,407.37
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,439.84,345.95
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,330.96,258.86
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,236.28,174.16
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,115.03,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.83,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.38,14.42
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.95,25.72
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.29,35.9
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,55.35,42.17
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,63.99,49.55
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,68.4,53.14
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,72.64,56.47
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,74.81,57.97
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,76.88,59.37
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,78.32,60.34
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,79.62,61.2
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,120.73,94.69
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,155.13,122.05
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,168.19,120.26
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,206.13,138.83
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,218.7,137.86
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,257.6,161.44
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,309.5,204.5
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,362.18,248.87
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,404.53,289.3
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,435.43,316.15
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,422.3,308.15
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,408.6,298.84
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,486.57,355.46
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,578.92,421.42
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,484.53,354.41
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,367.5,269.36
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,417.47,306.14
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,470.35,344.01
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,434.18,318.13
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,394.92,290.14
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,571.83,420.6
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,760.52,552.69
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,867.83,628.81
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,953.66,687.58
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,777.01,567.1
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,551.68,405.64
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,603.08,447.12
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,675.35,501.05
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,671.85,500.36
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,666.08,498.71
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,771.71,578.64
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,858.51,641.34
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,804.48,605.16
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,748.98,568.64
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,681.63,523.77
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,625.25,485.68
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,563.92,441.83
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,503.29,396.89
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,425.55,337.81
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,350.99,278.63
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,262.98,206.27
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,163.71,120.68
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,78.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.82,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.36,14.35
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.92,25.65
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.23,35.83
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,55.61,42.39
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,62.84,48.57
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,69.41,54.0
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,73.97,57.59
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,75.7,58.72
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,77.38,59.78
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,79.1,60.99
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,80.66,62.06
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,80.77,61.8
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,89.23,68.44
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,103.84,66.07
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,152.59,86.32
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,202.4,118.78
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,253.82,158.43
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,320.19,220.96
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,368.24,266.06
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,400.29,290.42
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,432.69,314.7
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,486.13,354.1
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,562.97,412.46
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,495.56,364.62
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,398.85,291.64
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,476.97,348.82
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,565.9,412.22
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,618.89,450.16
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,675.84,490.75
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,782.57,570.42
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,877.24,637.77
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,901.79,653.73
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,923.18,668.16
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,939.46,679.02
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,952.39,687.84
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,743.72,546.06
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,450.88,332.88
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,553.31,411.41
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,657.25,488.03
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,795.17,590.23
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,916.01,675.35
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,810.45,605.65
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,716.26,540.73
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,742.27,563.78
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,771.87,586.32
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,718.8,550.86
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,656.25,508.36
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,590.9,461.89
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,526.63,414.74
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,446.21,353.87
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,369.38,292.85
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,276.19,216.46
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,171.88,127.11
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,82.39,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.08,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.97,13.25
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.43,22.7
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,44.42,32.57
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,50.47,37.98
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,56.37,43.04
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,60.38,46.43
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,64.26,49.6
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,66.44,51.16
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,68.53,52.61
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,70.03,53.55
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,78.37,60.18
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,78.71,60.12
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,78.96,60.01
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,94.16,58.24
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,144.47,79.04
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,195.87,112.66
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,256.9,159.69
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,319.89,219.72
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,372.23,267.98
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,407.75,294.55
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,444.8,321.95
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,486.23,352.87
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,562.63,410.58
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,610.36,446.31
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,657.37,480.68
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,641.2,466.73
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,606.09,437.88
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,640.93,463.02
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,676.27,487.94
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,786.24,569.22
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,884.27,637.27
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,909.06,651.65
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,930.62,664.55
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,947.94,676.15
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,961.91,685.74
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,968.56,691.28
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,971.78,694.85
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,849.06,615.96
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,674.07,493.98
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,822.07,603.88
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,943.22,685.88
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,918.83,671.3
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,891.63,656.14
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,857.56,635.44
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,815.96,609.48
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,765.76,577.68
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,714.52,544.44
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,643.56,495.13
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,573.35,444.88
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,484.45,379.54
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,407.81,320.47
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,306.61,238.92
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,213.43,157.76
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,105.93,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.1,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,25.72,14.51
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,37.9,26.33
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.22,37.34
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,58.21,44.41
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,66.01,51.08
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,71.71,55.88
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,78.13,61.16
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,81.03,63.26
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,83.78,65.18
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,121.14,95.98
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,165.85,132.26
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,115.22,90.17
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,88.74,68.06
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,102.58,65.99
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,150.56,86.38
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,235.58,155.4
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,302.98,214.63
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,306.51,222.87
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,292.09,216.42
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,310.03,229.32
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,328.51,242.46
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,385.95,284.11
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,441.59,324.33
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,529.1,389.42
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,646.72,476.01
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,688.91,506.55
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,730.13,536.14
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,767.2,562.5
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,802.38,587.17
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,834.36,609.03
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,863.66,628.38
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,886.94,644.02
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,907.07,657.67
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,930.18,673.06
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,941.33,680.67
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,938.47,679.36
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,931.84,675.83
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,924.36,671.91
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,913.67,666.02
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,895.26,655.16
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,873.89,642.47
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,842.6,624.09
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,800.48,598.25
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,758.74,571.23
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,715.59,542.88
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,661.11,506.25
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,606.4,468.62
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,540.04,420.7
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,474.87,372.26
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,377.86,298.95
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,303.66,240.01
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,217.04,169.17
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,133.79,97.79
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,56.01,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
