Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.15,11.87
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.33,22.28
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.37,31.31
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,51.36,38.37
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,57.25,43.42
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,61.22,46.66
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,65.07,49.68
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,66.89,50.92
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,68.65,52.08
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,70.15,53.01
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,78.53,59.61
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,78.89,59.56
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,79.17,59.47
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,87.59,56.54
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,137.39,74.1
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,188.23,105.59
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,249.07,151.28
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,300.75,193.65
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,353.0,237.55
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,404.31,280.14
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,455.65,321.91
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,505.5,362.25
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,554.65,401.07
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,602.46,437.14
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,649.57,471.71
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,693.69,504.26
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,736.45,535.23
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,776.31,562.88
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,814.34,588.35
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,848.0,610.63
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,878.89,631.06
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,905.49,648.93
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,928.95,664.83
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,946.8,676.94
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,961.28,687.01
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,965.15,690.38
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,965.56,691.74
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,977.29,701.75
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,972.33,701.04
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,798.43,585.8
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,582.22,431.48
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,762.1,566.71
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,891.06,657.81
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,860.35,638.07
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,821.6,613.8
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,772.83,582.79
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,722.92,550.34
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,658.55,505.76
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,594.51,460.11
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,514.88,402.62
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,432.27,340.03
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,335.33,262.24
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,245.87,185.6
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,125.43,47.4
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,13.23,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,23.91,12.33
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.44,23.18
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.82,32.52
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,51.44,38.43
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,55.84,42.21
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,59.89,45.53
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,63.82,48.63
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,64.07,48.56
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,64.45,48.58
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,72.07,54.73
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,73.54,55.73
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,123.8,96.6
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,181.65,142.6
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,126.31,97.52
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,141.36,76.58
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,222.42,142.41
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,295.43,207.44
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,297.65,200.36
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,351.5,236.49
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,404.11,280.52
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,456.63,323.56
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,470.5,339.47
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,466.49,337.86
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,517.13,374.35
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,585.04,422.63
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,655.39,476.15
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,738.73,538.82
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,691.11,499.95
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,600.68,430.73
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,606.76,435.63
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,611.12,438.89
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,785.62,566.68
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,931.37,666.71
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,949.38,677.78
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,964.01,687.63
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,973.24,694.44
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,978.99,699.19
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,977.81,700.8
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,973.24,700.42
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,972.42,701.54
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,955.88,692.54
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,933.46,680.96
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,908.16,667.48
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,870.39,644.47
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,836.24,623.73
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,788.54,593.58
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,739.65,562.01
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,674.54,518.14
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,609.88,473.1
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,530.28,414.68
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,453.08,355.49
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,346.73,271.01
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,254.98,192.62
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,129.64,50.81
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.18,11.74
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.39,22.4
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.47,31.52
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,62.5,47.94
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,81.21,63.74
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,85.17,66.9
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,87.25,68.33
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,97.57,76.55
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,107.3,84.15
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,122.98,96.71
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,145.84,114.99
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,158.26,124.37
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,169.83,133.0
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,187.03,146.02
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,225.91,158.43
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,260.76,181.01
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,296.85,206.99
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,296.55,198.56
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,347.73,233.19
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,403.54,283.45
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,452.24,324.04
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,474.3,342.52
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,486.32,352.34
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,512.35,371.67
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,538.53,390.83
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,587.79,427.11
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,648.19,470.91
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,678.47,492.61
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,708.09,513.84
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,702.6,510.42
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,692.66,503.87
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,704.37,512.84
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,714.29,520.53
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,716.22,522.53
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,716.14,523.24
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,691.47,506.58
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,644.56,474.79
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,660.45,488.04
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,654.71,486.34
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,526.05,394.27
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,395.55,298.24
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,384.96,291.99
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,373.67,284.86
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,314.32,240.51
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,254.67,195.24
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,241.34,186.44
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,227.42,176.91
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,197.61,154.2
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,167.54,130.81
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,134.51,104.31
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,101.26,77.05
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,61.21,43.84
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.57,18.13
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.34
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,13.23,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,24.09,12.21
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,36.99,25.33
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,48.73,35.98
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,64.64,49.86
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,81.07,63.89
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,96.98,77.32
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,112.38,90.09
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,122.41,97.98
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,134.37,107.35
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,136.39,108.61
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,138.08,109.62
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,153.41,121.57
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,168.55,133.21
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,199.35,157.59
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,239.03,174.59
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,270.63,194.55
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,292.87,209.05
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,325.56,234.4
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,358.8,260.43
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,327.43,241.2
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,275.23,204.65
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,210.35,156.28
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,129.61,94.99
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,171.69,126.93
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,214.49,158.87
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,402.03,299.21
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,604.99,444.7
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,471.83,348.58
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,309.67,228.98
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,193.12,142.75
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,74.8,52.51
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,175.01,129.59
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,278.62,207.35
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,294.1,218.87
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,310.12,231.02
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,250.67,187.03
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,190.72,142.11
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,185.98,139.12
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,181.24,136.04
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,142.05,106.04
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,103.07,75.85
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,86.23,62.88
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,69.85,50.14
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,38.53,25.33
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,16.51,7.78
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,25.6,15.27
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,21.86,12.27
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,18.12,9.24
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,14.4,6.2
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,10.68,3.11
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.39,0.34
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,13.23,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,24.11,12.09
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,35.72,24.27
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,47.4,34.85
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,54.47,41.18
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,61.44,47.17
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,87.29,69.12
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,112.42,90.07
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,124.21,99.38
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,138.34,110.49
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,143.46,114.26
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,151.13,120.13
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,165.3,130.98
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,178.41,140.84
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,206.78,162.75
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,235.61,172.0
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,205.69,133.33
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,242.51,147.43
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,306.96,208.92
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,359.1,257.34
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,381.83,269.96
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,450.11,319.55
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,500.24,360.31
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,549.66,399.58
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,560.31,407.37
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,559.29,404.01
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,610.93,441.32
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,664.82,479.7
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,734.74,532.56
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,799.88,581.16
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,787.34,569.12
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,739.58,532.31
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,723.67,521.24
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,703.71,507.03
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,837.23,604.66
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,941.78,676.02
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,963.22,689.98
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,967.77,693.85
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,965.38,693.19
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,959.6,690.54
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,907.94,658.17
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,835.99,611.55
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,870.85,638.14
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,888.5,651.84
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,822.42,608.89
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,754.61,564.64
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,707.8,534.09
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,650.75,495.5
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,627.2,479.9
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,592.23,455.01
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,512.13,397.33
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,428.84,334.79
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,332.67,258.96
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,243.83,183.99
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,125.02,52.05
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,11.95,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.66,10.19
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.86,21.08
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.9,30.17
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,48.62,36.18
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,53.46,40.36
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,73.69,57.45
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,97.12,76.88
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,77.09,59.54
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,65.62,49.54
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,99.56,77.27
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,133.95,104.73
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,134.95,104.91
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,135.81,105.06
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,99.85,75.75
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,135.5,72.56
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,187.05,103.27
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,239.78,142.24
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,292.44,184.98
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,345.55,229.18
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,397.52,275.49
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,442.85,312.65
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,481.77,341.77
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,520.71,370.28
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,575.24,410.17
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,644.94,460.84
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,689.15,492.11
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,731.98,521.9
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,771.16,546.88
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,808.45,569.4
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,842.58,591.37
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,874.02,611.62
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,900.32,628.69
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,923.47,643.89
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,941.03,655.23
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,955.21,664.62
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,958.27,667.3
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,971.47,676.49
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,969.65,676.47
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,964.43,674.64
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,951.82,668.92
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,936.03,661.35
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,808.33,582.55
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,643.77,471.91
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,697.09,513.59
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,721.89,534.16
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,668.05,499.31
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,613.8,463.9
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,601.43,457.33
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,594.2,453.5
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,515.72,397.71
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,433.86,337.01
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,338.96,262.76
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,251.21,189.07
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,128.57,54.07
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,11.95,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,21.93,10.07
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,36.57,24.74
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,50.13,36.8
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,60.53,45.94
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.61,54.53
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,77.84,60.46
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,84.79,65.99
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,89.74,69.57
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,94.46,72.87
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,97.09,74.56
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,98.81,75.5
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,99.56,75.66
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,100.13,75.69
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,102.24,76.98
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,147.9,85.85
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,228.25,147.41
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,290.66,200.46
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,303.9,202.88
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,344.52,229.17
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,394.8,270.06
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,448.61,312.7
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,496.32,350.14
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,543.89,386.63
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,503.09,359.1
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,442.37,314.49
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,511.32,364.23
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,590.75,420.21
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,531.03,378.75
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,455.24,325.71
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,596.4,426.93
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,737.26,524.08
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,697.27,495.7
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,638.14,455.26
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,473.59,343.13
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,269.55,196.76
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,145.17,105.38
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,39.57,25.12
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,54.15,36.56
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,40.33,25.9
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,26.56,15.21
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,31.52,19.22
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,36.48,23.26
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,47.69,32.3
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,58.92,41.43
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,42.64,28.66
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,26.43,15.77
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,22.68,12.84
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,18.95,9.86
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,14.81,6.5
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.39,0.31
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,20.9,9.2
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.5,20.67
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.93,30.16
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,49.93,37.29
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,55.86,42.41
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,60.26,46.05
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,64.5,49.43
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,66.69,50.98
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,68.79,52.44
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,70.29,53.37
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,78.69,60.0
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,80.01,60.73
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,81.15,61.34
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,137.47,106.75
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,238.21,171.2
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,270.2,191.03
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,291.12,204.8
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,298.94,202.17
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,347.43,234.27
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,390.35,276.02
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,427.29,308.04
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,468.96,338.21
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,548.2,397.61
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,595.27,433.03
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,641.59,467.07
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,617.42,447.7
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,561.15,404.12
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,682.58,493.99
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,801.51,578.8
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,834.95,600.19
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,865.75,620.38
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,890.04,636.35
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,911.14,650.34
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,824.0,590.8
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,693.23,497.34
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,835.85,601.39
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,959.55,685.37
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,956.83,685.61
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,950.74,684.84
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,944.04,682.45
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,926.74,673.25
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,901.28,659.81
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,873.14,644.53
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,836.66,622.46
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,798.08,598.68
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,431.99,336.89
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,45.53,30.85
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,334.58,266.54
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,568.02,443.48
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,490.39,384.99
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,415.84,327.89
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,327.89,256.69
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,245.9,186.3
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,126.43,53.98
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,11.52,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,20.85,8.96
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,32.89,21.76
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.69,32.36
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,52.17,38.94
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,61.26,46.62
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,66.16,50.63
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,70.88,54.35
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,73.45,56.19
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,75.91,57.89
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,116.26,90.64
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,167.93,131.71
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,169.36,132.03
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,179.24,139.18
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,188.53,146.07
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,222.48,156.11
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,213.04,135.39
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,240.19,145.17
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,291.44,186.57
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,343.59,229.8
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,395.81,277.04
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,429.06,305.91
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,461.68,330.19
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,494.84,354.46
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,491.5,352.04
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,471.51,337.44
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,534.94,382.68
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,603.34,430.66
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,591.17,421.84
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,572.73,408.87
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,728.25,522.46
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,867.68,619.31
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,893.58,635.7
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,916.38,651.01
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,934.1,663.18
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,962.27,682.16
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,960.72,682.59
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,969.36,689.89
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,981.87,699.42
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,977.88,698.53
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,966.32,693.04
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,951.51,685.6
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,928.43,673.93
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,902.47,660.35
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,873.58,643.66
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,836.87,621.5
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,789.94,592.5
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,741.76,561.98
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,680.26,521.02
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,618.87,478.68
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,540.47,422.1
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,464.29,364.45
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,367.25,287.04
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,274.57,208.05
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,139.41,59.91
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,20.92,8.76
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.55,20.62
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,42.02,30.08
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,50.12,37.2
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,56.08,42.23
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,60.5,45.86
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,64.78,49.24
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,67.33,51.09
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,69.77,52.81
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,71.27,53.72
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,79.75,60.36
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,80.42,60.55
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,80.99,60.69
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,81.01,60.52
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,131.12,71.2
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,182.58,101.16
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,244.18,146.33
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,296.28,188.05
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,348.96,231.38
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,401.35,274.34
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,453.8,316.5
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,485.04,344.11
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,512.32,365.19
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,567.86,406.29
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,647.7,464.51
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,691.59,496.19
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,734.13,526.49
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,773.84,554.43
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,811.8,579.66
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,845.88,602.04
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,877.26,622.67
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,903.52,640.34
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,926.62,656.09
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,944.59,668.37
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,959.2,678.67
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,967.47,685.42
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,972.3,690.18
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,984.09,700.69
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,979.1,700.59
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,966.73,694.54
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,951.11,686.54
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,927.04,674.17
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,900.09,659.87
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,869.51,641.95
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,830.88,618.37
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,782.62,588.12
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,733.15,556.37
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,669.53,513.74
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,606.14,469.76
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,526.96,411.68
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,450.0,352.73
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,348.43,271.83
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,259.72,196.11
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,132.67,56.24
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
