Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,11.95,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,21.81,9.07
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,35.76,24.06
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,48.74,35.74
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,57.16,43.24
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,65.4,50.34
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,71.5,55.39
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,77.42,60.13
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,109.81,86.68
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,141.05,111.65
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,107.75,83.76
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,83.66,63.6
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,82.81,62.56
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,81.97,61.54
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,90.44,68.07
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,137.34,77.49
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,185.83,105.27
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,236.38,142.06
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,288.03,183.87
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,340.57,227.72
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,396.99,273.92
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,448.06,315.51
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,497.64,355.72
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,546.68,394.54
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,593.35,429.92
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,638.88,463.49
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,682.19,495.53
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,724.28,526.06
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,763.67,553.18
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,801.43,577.56
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,834.64,599.63
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,865.21,619.92
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,890.63,637.04
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,912.94,652.23
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,785.04,564.19
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,594.54,427.24
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,800.84,578.25
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,972.44,695.66
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,969.89,695.66
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,963.9,694.66
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,949.62,686.91
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,932.14,677.2
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,913.9,668.14
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,886.16,652.71
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,845.89,627.35
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,803.71,600.48
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,752.79,567.88
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,700.79,533.79
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,632.14,486.82
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,556.93,433.41
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,476.88,374.02
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,400.32,314.23
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,302.91,235.63
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,196.38,147.3
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,97.37,39.37
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,21.82,8.67
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.25,22.65
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,46.71,33.84
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.81,40.21
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,60.84,46.26
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,67.79,52.04
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,72.46,55.74
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,72.89,55.79
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,73.43,55.91
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,115.88,90.61
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,168.59,132.94
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,180.81,142.0
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,192.46,150.56
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,202.54,157.8
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,229.13,165.11
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,258.94,185.14
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,288.52,206.54
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,316.29,227.15
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,344.95,248.67
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,353.75,256.1
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,369.26,267.76
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,396.31,287.31
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,437.53,317.03
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,495.15,358.3
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,571.6,412.67
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,637.56,462.98
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,715.82,522.16
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,653.46,472.84
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,545.78,390.77
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,708.07,510.85
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,855.0,614.35
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,893.37,638.9
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,916.48,654.09
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,934.03,665.58
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,948.21,675.0
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,851.59,610.09
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,718.02,515.58
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,847.52,610.71
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,953.87,683.39
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,941.38,676.12
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,925.69,667.64
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,908.63,659.73
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,882.53,645.8
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,847.82,624.89
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,810.93,602.28
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,762.09,571.68
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,712.11,539.59
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,650.63,498.41
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,589.29,455.8
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,509.02,397.06
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,425.91,333.51
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,327.98,255.05
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,237.67,178.35
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,122.44,49.92
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.78
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,29.94,19.12
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,46.09,33.46
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,61.68,47.08
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,77.59,60.7
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,92.04,72.79
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,104.24,82.72
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,108.67,85.97
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,106.93,84.03
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,121.62,95.66
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,143.35,112.86
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,136.84,106.95
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,138.26,107.56
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,110.41,84.57
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,138.73,80.29
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,185.47,106.57
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,234.77,142.32
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,299.98,200.14
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,357.06,250.13
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,387.47,271.26
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,444.9,314.49
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,494.54,354.28
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,543.7,392.58
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,564.5,407.93
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,577.24,414.91
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,643.18,465.0
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,728.35,528.13
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,760.97,550.72
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,800.48,576.39
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,834.6,598.84
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,866.14,619.5
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,831.45,592.89
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,753.1,534.71
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,764.35,543.78
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,788.3,560.63
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,807.4,575.14
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,824.21,588.29
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,902.96,646.82
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,962.42,688.24
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,950.54,681.71
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,935.41,673.61
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,917.35,664.43
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,889.66,649.11
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,768.02,569.82
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,640.07,481.14
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,533.49,406.6
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,451.57,347.22
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,403.57,312.9
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,355.73,277.55
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,300.83,235.88
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,246.86,193.33
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,168.73,129.98
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,108.29,78.88
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,51.85,17.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,17.96,5.48
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,33.58,22.08
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,48.96,35.86
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,63.25,48.39
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,78.04,61.07
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,80.35,62.9
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,80.66,62.89
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,75.37,58.11
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,69.09,52.52
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,70.6,53.46
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,79.04,60.12
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,119.63,93.0
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,170.33,133.4
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,180.17,140.54
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,215.28,150.47
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,234.26,157.75
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,271.87,182.56
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,288.49,190.0
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,339.31,226.84
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,391.86,271.15
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,444.51,314.78
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,495.86,356.33
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,546.51,396.1
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,594.51,432.83
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,640.79,467.2
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,685.42,500.39
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,728.67,531.88
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,768.61,559.05
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,806.71,583.45
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,840.9,606.32
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,872.38,627.34
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,747.62,538.57
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,563.22,402.88
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,779.22,561.32
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,957.36,682.4
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,965.23,687.38
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,969.66,691.3
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,968.54,693.28
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,964.02,693.22
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,965.91,696.08
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,951.68,688.48
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,929.77,677.41
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,904.96,664.41
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,870.77,643.59
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,839.86,624.87
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,793.49,595.89
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,745.86,565.44
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,683.69,523.67
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,621.73,480.59
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,542.32,423.39
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,465.2,365.08
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,356.65,278.81
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,262.98,198.63
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,133.66,53.08
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,11.1,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,20.32,6.49
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,33.63,22.03
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,45.96,33.16
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,52.41,39.0
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,58.84,44.56
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,65.27,49.92
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,69.67,53.41
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,69.92,53.32
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,70.31,53.33
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,71.77,54.21
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,73.11,55.0
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,79.98,60.31
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,79.65,59.71
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,79.72,59.47
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,123.51,67.42
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,174.05,95.77
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,235.0,140.3
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,286.96,182.55
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,339.58,226.96
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,391.51,270.6
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,443.53,313.6
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,494.05,354.45
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,543.95,393.64
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,592.06,430.51
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,639.2,465.64
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,683.67,498.85
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,726.78,530.38
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,766.62,557.75
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,804.65,582.24
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,839.2,605.26
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,871.1,626.43
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,898.34,644.75
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,922.47,661.07
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,940.58,673.51
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,955.31,683.88
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,962.26,689.3
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,965.79,692.68
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,977.73,703.24
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,972.92,702.93
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,959.32,695.57
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,942.5,686.21
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,918.74,673.7
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,898.45,663.54
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,860.48,640.07
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,820.52,614.99
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,771.24,583.54
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,720.79,550.57
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,652.78,504.0
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,585.2,456.12
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,495.85,390.23
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,418.68,330.72
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,317.07,248.0
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,223.42,167.97
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,101.91,38.02
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,17.91,4.59
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,33.1,21.54
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,48.23,35.05
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,62.22,47.3
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,73.83,57.26
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,69.43,53.43
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,67.65,51.71
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,66.32,50.2
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,65.31,48.95
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,73.39,55.32
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,75.17,56.46
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,73.83,55.03
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,72.59,53.73
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,72.7,53.54
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,127.0,69.47
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,178.2,97.56
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,230.88,135.52
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,283.66,178.33
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,336.97,223.25
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,389.77,267.53
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,442.52,311.06
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,493.88,352.44
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,544.54,392.07
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,592.7,428.77
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,639.05,463.06
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,683.33,495.92
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,726.19,527.08
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,766.11,554.12
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,804.16,578.21
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,837.92,600.47
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,868.97,620.88
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,894.84,638.13
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,917.52,653.36
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,935.59,665.67
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,950.3,675.93
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,958.69,682.24
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,963.67,686.51
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,976.52,697.57
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,972.8,697.99
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,959.68,691.0
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,943.33,682.05
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,920.07,670.32
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,893.93,656.61
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,863.23,639.64
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,824.37,616.75
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,775.88,586.19
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,726.21,554.07
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,664.67,512.35
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,603.22,469.19
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,521.56,409.53
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,437.21,344.95
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,340.7,266.79
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,251.66,189.87
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,128.53,47.39
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.16
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,23.96,14.02
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,36.7,25.34
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,52.92,39.42
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,68.95,53.13
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,65.44,50.05
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,71.29,54.77
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,71.1,54.19
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,71.11,53.76
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,72.54,54.61
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,73.85,55.37
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,79.82,59.92
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,78.61,58.6
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,78.75,58.41
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,120.57,65.39
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,180.53,99.91
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,232.03,136.54
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,284.42,178.75
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,337.41,223.1
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,390.02,266.87
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,442.85,310.07
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,494.29,351.87
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,545.09,392.11
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,593.37,428.74
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,640.41,463.38
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,685.76,496.9
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,729.73,528.75
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,770.03,555.87
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,808.44,580.18
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,843.35,603.24
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,875.56,624.48
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,902.65,641.06
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,926.56,655.56
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,945.8,668.47
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,961.68,679.35
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,968.81,684.77
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,972.47,688.17
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,972.58,690.9
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,982.35,700.07
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,969.82,693.5
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,954.04,685.06
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,931.21,673.48
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,905.46,660.03
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,874.4,641.54
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,835.64,617.69
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,786.89,587.42
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,736.92,555.67
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,672.23,512.41
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,607.78,467.8
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,525.94,408.84
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,441.47,345.01
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,339.74,264.3
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,246.03,184.74
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,125.68,43.95
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,17.87,3.45
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,33.07,21.43
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,48.26,35.04
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,59.61,45.06
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,71.55,55.31
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,84.91,66.47
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,97.81,76.99
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,111.73,88.14
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,125.0,98.55
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,98.45,76.18
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,75.17,56.66
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,127.6,99.02
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,193.16,150.83
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,204.52,158.93
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,229.94,165.7
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,260.8,184.37
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,295.81,207.7
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,288.2,191.93
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,337.88,223.14
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,389.65,266.01
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,441.37,308.08
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,491.59,348.66
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,541.16,387.68
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,540.13,387.39
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,516.37,368.03
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,610.82,438.42
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,718.3,517.37
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,674.34,481.4
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,587.5,415.66
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,591.47,418.87
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,593.57,420.37
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,762.13,541.65
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,915.11,645.59
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,932.97,656.22
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,947.47,665.76
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,956.47,671.94
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,961.99,676.11
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,960.21,676.89
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,955.01,675.69
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,939.01,666.72
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,927.29,660.68
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,789.48,573.42
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,640.95,471.97
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,726.25,536.6
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,791.49,583.35
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,680.74,509.3
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,584.59,443.38
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,523.54,401.12
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,463.38,357.87
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,374.87,292.83
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,309.46,242.2
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,228.13,176.35
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,151.14,111.35
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,75.4,22.5
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,11.54,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,27.57,16.95
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,43.04,30.78
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,58.77,44.54
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,74.7,58.21
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,90.07,71.1
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,106.89,84.91
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,121.56,96.66
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,129.84,102.94
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,151.2,119.81
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,165.71,130.85
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,187.99,148.01
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,201.24,157.74
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,201.06,156.79
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,215.62,153.45
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,238.87,171.0
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,247.55,180.8
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,276.46,201.08
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,307.59,222.97
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,278.33,201.98
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,251.7,182.69
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,259.02,188.03
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,260.3,188.93
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,375.38,271.67
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,505.25,362.48
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,568.02,407.4
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,644.76,461.93
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,714.9,513.28
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,793.6,570.09
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,827.24,592.38
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,858.24,613.02
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,708.47,508.47
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,494.73,354.44
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,735.2,529.66
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,938.04,668.32
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,943.15,671.19
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,944.72,673.25
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,949.68,679.07
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,942.84,677.38
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,922.64,666.0
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,899.36,652.71
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,872.03,637.8
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,842.06,621.0
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,780.63,581.18
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,729.39,547.9
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,675.01,511.97
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,620.36,474.79
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,540.12,417.41
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,444.79,347.24
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,364.56,285.89
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,288.4,225.42
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,183.34,140.86
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,83.56,58.97
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,37.41,7.37
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,15.65,1.01
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,34.56,22.52
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,53.07,39.01
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,65.63,50.13
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,78.39,61.1
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,88.18,69.26
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,94.38,74.18
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,115.06,91.02
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,136.99,108.59
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,151.69,119.98
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,165.8,130.74
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,126.1,97.91
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,99.41,75.8
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,143.14,110.65
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,212.67,150.19
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,207.69,133.07
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,230.25,139.91
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,288.2,185.56
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,339.39,227.67
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,390.12,269.71
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,441.62,311.79
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,491.72,352.65
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,541.67,392.47
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,589.2,428.78
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,635.42,463.1
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,679.5,496.02
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,722.56,527.57
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,762.25,555.03
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,800.23,580.73
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,834.42,604.41
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,865.99,625.38
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,891.18,642.25
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,913.17,657.05
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,930.04,668.54
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,943.54,677.91
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,953.3,684.95
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,959.65,689.9
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,965.12,695.91
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,958.44,694.07
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,941.91,684.7
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,922.27,673.38
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,894.81,657.97
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,864.64,640.65
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,821.09,612.85
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,775.53,583.34
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,712.2,541.45
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,657.88,505.13
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,586.42,455.05
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,516.53,403.87
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,431.77,339.92
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,335.45,264.65
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,239.65,186.25
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,136.16,99.89
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,64.87,15.14
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
