Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,9.82,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,18.28,1.22
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,32.67,21.02
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,47.19,34.21
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,54.11,40.56
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,61.52,47.02
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,82.93,65.12
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,107.46,85.5
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,119.33,94.76
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,128.37,101.48
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,142.73,112.66
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,164.86,129.98
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,113.97,88.04
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,83.06,62.51
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,83.32,62.41
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,119.91,67.34
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,170.04,93.63
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,222.02,130.48
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,281.65,190.29
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,326.46,235.36
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,354.62,248.89
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,439.04,308.42
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,472.08,338.31
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,499.44,360.02
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,554.68,401.89
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,637.55,464.27
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,682.55,497.78
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,726.07,529.64
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,766.86,557.59
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,805.8,582.66
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,841.31,606.26
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,874.15,628.0
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,901.88,645.21
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,926.45,660.33
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,844.97,604.58
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,714.15,509.9
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,865.51,620.71
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,974.71,694.88
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,974.29,696.75
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,970.41,697.14
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,957.81,690.48
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,954.67,690.24
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,932.36,678.83
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,907.14,665.53
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,868.59,643.32
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,833.83,623.38
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,786.77,593.9
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,738.47,562.88
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,673.39,518.87
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,608.66,473.48
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,527.78,413.62
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,449.25,352.83
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,342.26,266.93
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,249.37,186.45
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,125.73,30.28
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,9.39,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,17.3,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.13,17.98
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,41.06,28.91
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,46.61,33.94
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,53.3,39.66
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,57.83,43.43
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,62.23,46.95
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,61.86,46.39
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,61.72,45.99
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,68.81,51.57
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,70.11,52.33
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,69.65,51.65
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,69.22,51.01
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,80.65,59.99
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,116.94,64.2
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,168.66,90.75
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,221.76,128.17
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,275.25,170.84
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,329.35,215.84
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,382.83,260.66
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,436.28,304.8
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,488.34,347.58
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,539.71,388.8
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,587.36,425.31
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,631.84,458.35
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,676.43,491.74
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,719.76,523.55
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,759.15,551.09
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,796.71,575.7
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,831.27,598.98
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,863.25,620.5
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,889.75,638.39
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,913.13,654.27
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,931.46,666.65
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,946.44,676.95
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,964.58,689.72
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,965.98,691.65
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,964.41,693.06
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,959.4,692.37
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,944.5,684.11
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,934.23,679.09
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,908.57,664.98
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,880.17,649.02
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,839.63,624.58
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,797.11,598.43
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,744.94,564.74
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,691.63,529.46
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,613.47,473.94
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,546.31,425.03
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,463.16,363.09
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,383.76,300.91
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,268.0,207.97
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,177.85,131.1
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,87.38,15.8
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,8.96,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.31,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.69,15.94
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.71,26.91
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,44.58,32.29
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,50.4,37.37
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,54.33,40.66
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,58.18,43.75
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,61.02,45.89
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,63.73,47.88
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,71.7,54.19
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,73.58,55.41
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,74.85,56.01
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,75.97,56.49
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,75.96,56.18
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,110.7,60.15
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,173.41,94.98
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,226.6,132.22
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,279.61,174.46
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,333.23,219.12
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,386.2,263.23
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,438.97,306.45
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,490.13,347.42
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,540.64,386.68
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,589.18,423.37
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,636.56,458.15
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,681.32,491.16
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,724.67,522.49
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,764.67,550.96
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,802.73,576.47
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,837.28,599.6
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,869.16,620.96
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,895.47,638.72
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,918.6,654.49
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,937.55,667.66
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,953.15,678.8
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,961.43,685.36
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,966.26,689.89
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,979.07,701.27
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,975.12,701.89
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,962.68,695.68
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,946.97,687.46
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,923.86,675.21
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,897.83,660.99
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,866.42,641.68
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,826.63,616.48
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,778.35,585.81
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,728.83,553.62
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,660.11,506.86
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,591.8,458.77
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,501.09,391.56
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,422.83,331.08
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,316.66,245.48
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,219.14,161.97
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,98.44,13.97
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,16.04,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,31.81,19.99
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,47.6,34.33
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.46,42.33
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.48,50.15
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,72.3,55.85
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,78.92,61.2
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,83.41,64.63
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,85.51,66.0
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,86.93,66.77
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,88.24,67.45
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,90.77,68.99
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,92.99,70.26
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,92.56,69.55
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,123.95,72.75
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,174.62,99.26
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,226.64,135.59
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,284.76,180.55
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,336.0,221.97
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,387.4,263.82
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,438.59,304.67
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,487.93,343.76
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,537.03,381.58
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,583.74,415.88
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,629.22,448.15
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,673.09,479.7
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,715.96,509.89
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,754.38,535.37
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,790.94,559.06
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,824.41,582.08
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,855.3,602.82
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,880.25,619.54
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,902.05,634.36
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,927.47,651.59
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,940.83,661.25
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,946.89,666.76
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,949.52,670.26
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,945.18,668.69
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,937.5,665.16
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,921.36,656.81
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,902.09,646.52
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,873.79,631.18
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,842.81,613.97
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,800.81,589.09
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,748.33,556.56
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,693.43,521.14
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,638.21,484.62
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,566.95,433.9
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,497.22,382.79
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,394.66,306.74
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,316.22,245.64
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,221.85,169.89
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,118.68,85.02
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,56.13,2.39
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.83,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,13.21,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,28.98,17.72
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,44.49,31.86
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,60.08,45.56
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,75.39,58.76
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,86.45,68.04
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,98.89,78.22
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,112.07,88.61
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,124.7,98.32
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,133.38,104.81
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,141.71,110.95
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,151.08,117.87
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,149.38,115.88
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,110.92,84.54
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,114.68,65.05
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,165.43,90.11
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,218.1,126.2
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,279.22,173.63
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,332.43,216.95
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,384.91,259.99
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,437.59,302.49
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,489.12,343.82
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,540.06,383.64
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,587.76,419.19
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,633.31,452.06
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,677.23,484.12
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,719.86,514.63
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,759.65,541.72
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,797.67,566.38
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,831.97,588.87
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,863.68,609.68
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,889.92,627.23
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,926.24,651.32
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,944.77,664.07
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,959.87,674.87
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,970.34,682.9
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,977.28,688.88
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,975.36,690.57
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,969.95,690.22
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,957.05,683.76
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,940.87,675.32
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,922.63,666.99
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,895.06,652.47
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,857.34,629.68
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,817.52,605.21
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,767.44,574.07
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,716.18,541.33
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,649.33,496.33
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,582.75,449.84
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,492.24,383.82
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,413.42,323.53
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,312.83,242.13
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,220.28,161.98
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,110.66,3.06
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.01,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.35,17.12
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,41.72,29.51
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.68,36.74
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,57.56,43.62
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,65.14,50.02
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,70.34,54.22
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,95.78,75.09
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,124.69,98.33
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,137.87,108.47
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,150.33,117.92
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,111.09,85.39
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,83.43,62.49
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,83.7,62.4
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,114.22,64.92
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,165.27,89.95
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,218.09,126.23
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,278.91,173.8
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,331.8,217.49
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,384.3,260.84
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,436.86,303.57
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,487.85,344.16
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,538.25,383.13
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,587.15,419.94
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,635.58,455.39
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,680.76,488.58
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,724.49,520.08
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,765.18,548.97
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,803.93,574.85
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,838.77,597.7
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,870.92,618.74
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,897.48,636.61
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,920.82,652.51
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,795.84,567.99
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,609.46,435.05
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,814.28,583.72
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,970.84,689.21
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,970.17,689.0
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,966.03,687.76
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,932.17,667.42
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,873.84,631.04
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,896.63,649.62
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,904.16,657.84
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,868.37,637.38
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,836.35,619.43
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,788.58,589.85
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,739.57,558.75
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,674.67,514.4
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,610.09,468.82
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,528.23,409.8
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,448.81,349.63
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,338.88,262.13
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,243.74,179.17
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,120.71,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,7.68,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,14.27,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,26.86,15.76
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.55,27.54
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,47.2,34.47
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,56.53,42.56
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,61.24,46.51
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,65.83,50.19
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,66.23,50.26
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,66.79,50.43
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,68.41,51.46
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,76.7,57.97
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,96.62,73.88
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,159.96,124.36
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,95.94,72.46
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,106.31,59.58
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,183.63,118.59
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,260.48,188.49
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,251.72,167.79
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,325.67,213.57
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,377.91,256.72
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,430.03,299.11
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,480.86,340.15
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,531.18,379.74
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,578.58,415.35
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,624.52,448.79
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,668.82,481.12
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,711.8,511.8
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,751.51,538.79
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,789.4,562.95
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,703.08,500.69
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,563.36,399.5
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,748.24,533.81
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,906.71,641.36
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,925.07,652.85
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,940.09,663.38
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,959.82,677.06
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,963.2,680.47
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,961.69,682.47
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,956.73,682.45
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,943.32,675.73
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,926.67,667.05
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,817.81,598.51
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,670.3,498.03
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,635.65,476.78
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,599.23,453.28
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,528.21,403.83
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,458.2,353.77
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,411.59,320.1
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,364.74,285.14
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,307.15,240.77
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,250.65,195.67
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,186.93,143.18
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,110.43,78.6
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,51.81,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,7.26,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.24,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.64,13.12
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,35.42,24.08
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,40.61,28.9
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,45.83,33.49
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,49.93,36.94
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,53.93,40.17
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,55.27,41.07
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,61.76,46.23
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,63.73,47.56
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,65.59,48.8
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,66.25,48.94
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,66.84,49.04
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,78.3,58.02
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,106.92,59.65
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,158.81,84.05
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,212.06,120.21
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,265.49,162.23
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,319.55,206.95
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,373.0,251.32
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,426.33,294.98
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,478.55,337.44
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,530.15,378.42
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,579.68,416.09
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,627.94,451.77
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,673.32,485.58
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,717.17,517.68
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,684.3,490.27
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,623.74,442.61
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,607.74,432.0
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,591.71,420.93
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,610.43,434.85
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,628.74,448.42
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,719.0,514.28
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,812.81,581.53
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,823.11,589.67
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,830.85,596.7
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,741.82,537.42
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,669.78,488.26
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,646.38,473.96
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,621.1,458.04
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,539.59,402.29
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,479.86,360.66
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,526.82,398.12
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,547.57,416.61
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,510.89,392.11
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,472.67,366.15
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,546.19,424.59
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,597.33,463.06
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,515.72,402.2
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,436.56,340.95
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,326.13,252.47
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,230.21,168.06
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,113.18,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,7.26,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,13.48,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.47,15.23
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.53,27.47
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.83,34.13
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,55.84,41.96
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,60.58,45.95
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,65.2,49.66
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,65.99,50.05
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,66.89,50.51
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,68.51,51.54
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,70.03,52.47
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,76.66,57.58
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,76.51,57.14
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,132.72,101.98
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,221.01,160.28
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,184.83,117.21
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,216.85,125.25
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,284.64,188.28
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,352.47,248.43
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,379.4,268.84
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,404.92,287.95
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,441.54,314.62
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,472.09,337.12
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,539.77,386.58
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,624.77,449.27
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,669.58,482.09
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,713.1,513.52
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,753.01,541.01
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,791.09,565.73
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,825.38,588.43
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,857.07,609.42
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,664.77,477.77
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,394.57,282.32
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,691.53,499.53
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,940.82,667.3
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,953.25,675.05
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,948.28,673.36
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,953.5,679.41
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,947.42,678.26
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,858.46,620.94
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,759.66,553.12
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,680.36,501.51
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,622.34,462.88
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,693.54,517.66
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,745.13,557.09
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,681.6,514.97
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,627.95,479.45
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,582.69,448.11
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,536.54,414.97
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,452.33,351.9
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,371.9,288.81
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,276.35,211.62
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,171.44,122.77
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,82.05,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.83,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.47,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.91,12.3
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.72,23.43
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,40.37,28.65
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,46.01,33.62
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,50.13,37.1
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,54.16,40.37
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,56.17,41.75
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,63.44,47.45
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,65.36,48.73
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,67.18,49.92
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,68.1,50.25
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,68.92,50.52
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,80.24,59.32
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,106.52,60.12
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,159.35,84.22
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,213.39,120.34
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,267.19,161.8
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,321.6,205.87
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,375.9,250.26
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,430.05,293.87
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,482.61,335.79
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,534.54,376.15
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,584.2,413.33
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,632.68,448.63
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,678.89,482.27
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,723.58,514.18
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,765.1,543.08
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,804.64,569.12
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,840.26,592.31
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,873.17,613.72
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,902.21,631.64
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,928.1,647.58
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,784.37,553.0
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,578.63,408.36
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,804.53,570.35
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,982.63,687.29
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,983.45,689.22
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,980.77,690.4
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,971.48,686.13
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,958.85,679.92
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,937.36,669.25
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,924.59,664.31
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,892.75,645.79
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,858.46,625.59
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,811.86,597.56
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,763.73,567.84
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,708.21,532.17
