Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,648.02,491.67
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,568.99,435.25
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,492.45,377.7
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,386.79,294.59
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,288.82,207.24
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,141.28,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.4,11.77
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,32.31,21.39
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,38.06,26.63
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,43.78,31.58
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,47.63,34.83
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,51.41,37.88
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,58.34,43.38
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,60.61,44.89
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,62.3,46.0
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,63.9,47.03
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,64.66,47.25
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,75.64,55.71
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,76.87,56.39
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,102.15,57.03
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,154.72,80.33
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,208.66,116.13
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,262.98,158.3
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,317.87,203.26
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,372.45,248.02
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,426.95,292.01
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,480.15,334.65
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,532.7,375.7
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,582.76,413.01
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,631.15,447.98
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,677.43,481.55
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,722.19,513.36
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,763.46,540.68
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,802.66,565.0
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,838.68,588.31
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,872.01,609.88
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,900.22,628.21
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,925.24,644.61
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,945.08,657.54
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,961.48,668.45
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,969.67,674.71
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,974.32,678.99
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,974.23,680.16
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,970.67,679.34
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,972.69,682.22
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,958.94,675.29
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,936.11,664.19
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,910.29,651.17
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,875.36,632.08
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,838.08,611.17
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,795.97,586.04
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,747.08,555.66
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,682.93,512.78
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,619.09,468.6
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,537.21,410.18
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,457.86,350.64
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,350.61,266.31
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,249.19,176.7
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,120.01,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,12.8,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.22,12.26
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.61,23.28
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,43.57,31.26
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,50.58,37.32
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,55.19,41.21
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,59.69,44.85
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,61.42,46.05
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,63.16,47.22
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,64.97,48.42
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,73.0,54.7
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,73.36,54.55
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,73.69,54.38
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,73.79,54.18
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,96.8,54.34
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,159.07,85.16
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,212.06,120.1
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,265.4,161.1
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,319.42,204.81
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,372.95,248.66
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,426.62,292.05
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,479.01,334.14
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,530.77,374.75
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,580.48,412.05
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,629.11,447.49
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,675.27,481.11
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,719.91,512.96
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,761.01,540.63
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,800.07,565.23
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,835.58,588.37
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,868.39,609.74
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,896.06,627.85
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,920.54,644.01
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,940.3,657.0
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,956.64,667.97
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,964.29,673.62
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,968.41,677.25
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,968.33,678.43
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,964.8,677.61
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,965.96,680.26
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,951.15,672.88
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,809.59,583.95
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,630.21,461.39
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,744.65,548.24
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,835.16,612.08
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,787.26,582.26
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,738.14,551.67
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,674.03,508.41
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,610.25,463.85
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,528.26,405.09
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,448.84,345.19
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,342.64,261.11
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,241.81,170.83
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,87.78,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,11.95,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.18,12.02
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,35.29,23.82
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,44.4,32.02
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,51.37,38.16
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,55.95,42.03
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,60.41,45.65
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,61.79,46.47
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,63.22,47.28
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,70.8,53.24
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,72.38,54.2
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,72.13,53.56
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,71.9,52.95
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,72.09,52.82
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,104.97,61.15
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,156.58,83.31
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,209.77,118.22
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,263.26,159.25
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,317.37,202.97
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,371.24,246.95
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,425.11,290.25
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,477.56,332.16
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,529.38,372.51
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,578.83,409.43
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,626.8,444.19
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,635.16,448.54
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,626.85,439.97
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,710.41,500.22
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,795.25,559.07
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,830.51,581.22
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,863.11,601.94
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,890.63,619.77
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,914.98,635.7
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,933.72,647.87
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,949.03,658.04
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,953.71,661.76
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,968.15,671.78
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,737.31,523.62
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,437.24,313.91
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,717.83,517.14
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,930.15,658.55
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,906.19,644.77
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,886.1,635.35
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,845.97,611.72
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,803.89,586.54
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,752.27,555.28
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,699.54,522.36
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,627.38,473.48
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,548.43,417.95
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,466.43,358.18
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,388.18,298.03
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,284.09,215.01
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,170.98,118.22
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,60.83,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,16.92,7.12
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,30.28,19.63
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,47.62,34.72
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,64.71,49.42
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,81.04,63.32
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,97.28,76.86
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,100.62,79.24
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,113.61,89.54
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,112.51,88.25
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,116.39,91.09
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,116.35,90.52
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,114.83,88.79
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,114.83,88.32
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,132.25,86.88
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,172.4,103.05
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,216.91,131.28
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,266.24,168.76
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,316.99,209.16
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,371.22,251.57
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,420.92,290.26
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,470.54,329.11
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,520.05,366.84
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,546.44,386.57
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,567.74,400.38
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,574.33,404.48
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,576.81,405.22
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,680.37,479.96
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,780.84,551.24
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,814.79,573.12
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,846.2,593.85
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,784.14,550.61
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,678.69,475.87
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,818.46,576.48
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,944.23,660.83
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,946.52,663.22
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,944.95,664.23
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,796.95,568.65
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,602.8,434.79
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,769.33,556.19
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,898.73,646.51
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,785.58,573.46
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,661.06,488.99
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,382.38,289.8
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,70.61,49.48
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,61.81,43.08
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,53.03,36.42
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,44.27,29.67
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,35.53,22.81
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,27.64,16.55
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.18
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.38
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,24.47,12.64
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,40.88,28.52
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,56.34,42.22
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,71.45,55.34
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,80.21,62.89
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,92.43,73.13
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,102.41,81.13
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,112.28,88.87
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,139.39,110.87
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,161.1,128.14
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,171.3,135.65
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,192.02,151.53
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,196.51,154.61
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,218.42,161.21
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,247.47,178.77
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,276.65,198.98
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,274.57,187.74
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,317.15,213.99
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,372.66,263.59
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,410.4,296.18
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,437.07,316.88
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,471.14,342.2
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,515.35,374.7
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,570.65,415.1
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,529.91,385.96
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,472.32,343.87
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,502.65,365.99
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,534.3,388.55
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,688.01,502.32
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,839.09,609.98
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,823.38,595.92
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,790.44,570.64
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,618.28,451.47
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,412.84,303.42
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,346.47,256.49
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,261.39,194.2
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,230.11,171.35
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,198.41,147.8
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,285.75,214.9
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,363.16,273.36
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,604.16,457.56
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,828.49,618.81
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,805.3,603.25
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,778.73,587.28
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,726.15,553.43
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,672.51,518.12
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,598.02,465.49
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,534.66,419.39
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,451.15,356.44
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,371.48,293.05
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,273.8,212.67
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,183.64,127.83
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,58.88,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.73
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,9.46,2.52
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,11.53,4.28
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,15.25,7.42
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,10.53
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.04,6.25
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,2.01
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,52.71,38.38
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,95.22,72.97
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,44.88
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,118.84,86.95
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,204.49,150.86
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,251.09,183.6
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,314.03,228.44
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,347.94,249.38
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,424.07,302.65
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,449.06,323.05
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,468.16,338.31
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,513.82,371.98
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,564.5,409.13
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,588.61,426.36
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,610.35,441.62
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,650.08,469.87
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,691.24,498.86
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,759.73,548.92
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,827.18,597.93
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,853.23,616.01
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,876.43,632.45
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,890.61,642.51
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,901.48,650.49
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,810.35,586.78
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,701.53,510.11
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,657.11,481.33
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,588.94,435.4
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,744.27,550.01
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,863.64,636.19
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,832.45,615.29
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,790.52,588.13
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,749.61,561.52
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,707.17,533.43
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,650.63,494.49
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,593.95,454.63
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,526.96,406.5
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,442.27,344.28
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,358.04,280.36
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,278.3,217.16
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,190.9,145.81
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,91.45,59.88
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,29.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,23.05,11.04
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.2,25.38
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,47.0,34.29
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.61,42.75
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,77.62,60.72
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,98.61,78.37
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,83.56,65.34
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,74.4,57.31
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,112.4,88.55
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,159.92,126.85
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,178.13,140.76
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,188.08,147.93
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,206.17,161.81
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,213.54,158.02
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,177.23,114.9
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,201.24,116.12
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,254.27,157.66
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,315.01,207.42
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,367.77,251.4
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,420.8,295.01
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,471.8,336.91
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,522.24,377.34
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,571.28,414.87
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,619.43,450.64
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,664.28,484.09
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,707.69,515.82
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,748.41,544.23
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,787.22,569.68
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,822.18,593.03
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,854.55,614.64
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,881.44,632.97
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,905.18,649.36
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,846.45,610.58
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,738.89,534.46
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,670.73,488.06
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,578.97,424.09
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,579.55,427.36
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,578.93,429.47
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,500.99,373.87
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,399.42,300.19
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,366.91,277.87
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,333.66,254.43
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,291.71,223.39
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,249.23,191.48
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,223.06,172.33
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,196.49,152.45
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,166.99,129.69
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,137.23,106.18
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,93.85,70.98
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,63.66,45.89
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,41.37,27.28
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,6.51
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,22.67,10.51
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.81,24.31
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,45.63,33.27
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,55.25,41.77
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,62.03,47.68
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,69.95,54.39
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,81.8,64.15
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,103.88,82.28
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,123.65,98.16
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,142.0,112.62
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,109.2,85.15
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,80.41,61.13
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,122.78,95.55
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,167.89,119.9
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,228.1,157.43
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,269.78,188.08
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,298.49,212.28
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,333.1,240.9
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,335.3,244.09
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,341.6,249.55
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,339.17,248.01
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,334.37,244.56
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,434.91,316.51
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,569.43,410.27
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,589.24,422.87
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,605.67,433.23
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,696.7,498.78
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,791.5,563.84
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,826.8,585.17
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,859.45,605.2
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,888.32,622.09
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,914.09,637.02
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,933.89,650.91
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,950.28,662.89
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,949.44,664.39
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,959.07,672.67
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,957.21,673.84
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,951.85,673.04
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,941.26,669.06
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,927.3,663.03
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,909.66,654.24
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,882.68,639.4
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,847.47,619.08
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,809.98,596.96
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,758.69,565.29
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,706.29,532.01
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,640.46,487.41
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,574.92,441.37
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,488.31,378.19
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,400.75,311.08
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,295.52,226.3
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,195.44,128.17
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,66.72,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,20.86,8.85
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.71,22.41
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,41.54,29.64
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,50.79,37.79
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,56.15,42.39
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,61.36,46.68
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,62.67,47.55
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,64.06,48.43
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,66.18,50.01
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,74.68,56.87
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,74.31,56.22
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,73.98,55.63
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,74.41,55.68
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,88.78,53.92
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,150.95,82.05
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,203.95,116.09
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,258.11,157.81
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,312.97,202.71
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,366.72,247.33
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,420.7,291.52
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,473.73,334.75
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,526.14,376.38
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,576.82,414.87
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,626.75,451.65
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,673.46,486.31
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,718.53,519.12
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,760.66,547.82
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,800.67,573.37
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,836.66,597.08
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,869.88,618.97
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,898.38,638.12
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,923.65,655.29
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,943.68,668.93
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,960.23,680.49
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,970.33,688.11
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,976.84,693.66
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,977.19,695.46
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,973.98,695.19
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,962.8,689.98
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,948.34,682.8
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,938.27,679.44
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,913.28,666.3
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,877.69,645.03
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,839.79,622.0
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,791.08,591.21
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,746.53,562.64
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,680.7,518.27
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,615.38,472.56
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,530.97,411.17
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,449.54,348.62
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,336.58,257.69
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,225.32,144.51
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,82.22,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,8.54,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.76,7.71
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.58,20.59
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,39.34,27.75
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,45.4,33.18
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,50.26,37.46
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,55.01,41.48
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,55.61,41.78
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,61.44,46.45
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,63.45,47.85
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,65.37,49.15
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,66.7,49.95
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,67.91,50.67
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,79.41,59.8
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,93.34,58.14
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,145.51,77.76
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,199.2,112.38
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,253.91,154.8
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,309.27,200.57
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,363.75,246.39
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,418.31,291.75
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,461.64,330.04
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,493.6,356.05
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,549.71,398.34
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,623.89,454.31
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,671.01,489.61
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,716.49,523.1
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,758.37,551.88
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,798.03,577.44
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,833.94,601.54
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,867.08,623.78
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,894.66,642.37
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,918.96,658.9
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,938.89,672.46
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,955.37,683.9
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,960.47,688.11
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,961.94,690.17
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,960.91,692.23
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,969.23,700.6
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,956.43,694.02
