Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,940.31,685.66
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,916.63,673.39
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,890.0,659.11
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,858.27,639.87
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,818.84,615.12
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,768.28,582.59
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,716.59,548.74
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,647.86,501.31
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,579.66,452.41
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,491.32,385.88
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,401.86,315.3
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,289.75,222.9
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,180.75,111.64
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,61.05,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,23.11,9.53
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,40.05,27.68
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.08,36.12
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,58.1,44.16
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,65.52,50.56
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,72.75,56.56
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,73.01,56.39
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,71.6,54.77
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,73.4,55.93
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,75.09,57.0
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,81.15,61.52
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,79.96,60.06
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,80.16,59.9
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,91.86,57.45
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,143.89,76.64
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,207.22,118.02
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,261.86,159.78
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,317.31,205.04
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,372.09,250.52
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,427.13,295.7
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,480.58,339.43
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,533.39,381.6
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,584.3,420.54
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,634.23,457.62
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,681.55,492.71
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,727.27,525.9
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,770.09,555.33
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,810.88,581.17
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,846.9,604.89
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,880.13,626.73
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,908.55,645.44
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,933.72,662.09
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,953.17,675.15
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,969.07,686.08
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,979.42,693.61
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,986.14,699.0
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,986.23,700.09
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,982.75,699.09
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,972.16,693.97
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,970.47,694.81
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,946.93,682.7
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,920.32,668.69
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,884.43,648.6
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,846.13,626.57
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,801.87,598.75
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,751.36,565.91
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,683.87,520.02
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,616.9,472.74
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,528.81,408.73
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,443.85,343.45
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,324.09,247.22
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,205.39,121.88
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,73.53,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,6.83,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.09,7.05
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.7,22.37
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,41.19,29.36
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,50.21,37.27
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,55.22,41.59
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,60.12,45.63
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,60.48,45.72
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,61.06,45.93
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,68.49,51.85
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,70.2,52.94
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,70.09,52.42
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,70.01,51.95
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,81.04,60.61
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,92.27,58.33
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,144.94,76.95
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,199.2,111.11
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,254.44,153.26
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,310.31,198.79
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,365.31,244.37
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,420.39,289.45
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,474.35,333.33
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,527.67,375.57
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,578.61,414.24
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,628.37,450.88
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,675.87,485.88
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,721.72,518.97
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,763.83,547.45
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,803.74,572.61
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,839.6,596.16
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,872.63,617.86
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,901.76,637.32
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,927.66,654.81
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,947.38,668.19
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,963.56,679.48
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,974.24,687.44
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,981.32,693.31
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,981.71,696.28
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,978.5,697.17
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,967.75,692.23
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,953.63,685.28
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,943.34,681.83
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,918.21,668.66
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,883.3,647.88
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,846.02,625.3
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,797.04,594.67
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,751.89,565.98
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,685.58,521.44
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,619.85,475.48
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,532.84,411.83
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,449.12,347.1
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,329.73,250.43
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,208.27,116.46
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,76.35,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.8,3.2
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.94,19.84
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,37.89,26.37
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,44.8,32.51
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,49.31,36.41
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,53.75,40.06
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,55.45,41.3
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,62.37,46.84
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,64.36,48.2
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,66.26,49.47
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,66.96,49.63
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,67.6,49.75
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,78.79,58.52
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,88.92,56.21
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,142.37,74.74
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,197.2,108.96
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,252.6,151.17
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,308.64,197.0
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,363.97,242.72
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,419.32,287.91
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,473.4,331.79
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,526.83,374.04
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,577.78,412.57
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,627.42,448.95
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,674.53,483.54
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,719.97,516.2
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,762.43,545.04
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,802.73,570.58
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,839.41,594.58
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,873.33,616.75
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,901.58,635.6
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,926.55,652.46
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,946.75,666.11
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,963.44,677.69
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,972.28,684.47
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,977.49,689.17
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,977.91,692.47
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,974.76,693.69
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,964.52,689.4
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,950.92,683.08
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,940.38,679.73
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,914.82,666.54
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,879.85,645.69
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,842.49,623.02
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,793.59,592.83
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,748.94,564.81
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,682.26,520.0
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,616.1,473.66
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,529.25,409.82
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,445.67,344.86
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,328.21,249.02
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,209.04,108.64
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,76.52,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.46,2.54
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,29.35,18.58
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,35.57,24.45
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,41.79,29.95
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,45.71,33.34
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,49.58,36.54
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,56.44,42.13
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,58.84,43.89
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,60.62,45.1
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,62.34,46.24
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,63.85,47.09
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,75.24,55.98
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,76.54,56.72
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,85.57,54.4
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,139.83,73.0
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,195.2,107.57
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,250.76,149.97
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,306.97,196.09
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,362.81,242.52
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,418.28,288.1
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,471.79,331.85
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,524.65,374.0
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,575.74,413.03
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,625.55,449.97
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,672.87,485.01
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,718.55,518.16
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,759.97,546.69
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,799.03,571.67
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,835.03,595.5
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,868.29,617.51
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,895.55,635.64
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,919.52,651.74
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,938.65,664.59
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,954.28,675.34
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,963.95,682.68
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,970.04,687.94
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,970.05,690.66
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,966.53,691.33
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,968.27,694.16
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,954.06,686.77
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,930.58,674.42
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,904.09,660.09
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,870.44,640.02
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,834.31,618.06
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,789.51,590.36
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,738.48,557.58
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,675.54,515.31
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,612.86,471.32
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,525.06,406.49
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,440.58,340.61
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,324.77,245.62
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,205.56,96.39
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,75.66,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.43,1.93
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,30.21,19.15
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,37.6,26.08
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,44.88,32.56
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,49.79,36.8
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,54.59,40.78
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,56.93,42.54
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,59.24,44.23
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,66.93,50.34
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,69.08,51.8
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,69.98,52.23
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,70.82,52.6
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,71.44,52.93
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,89.9,67.71
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,143.29,76.8
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,198.05,110.73
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,253.38,152.64
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,309.35,198.1
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,364.46,243.7
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,419.44,288.6
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,473.09,332.21
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,526.06,374.15
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,576.61,412.38
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,625.42,448.12
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,604.24,432.11
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,549.72,390.96
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,579.54,412.63
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,610.09,434.31
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,744.38,532.04
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,863.98,614.88
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,890.6,632.17
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,913.94,648.14
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,932.96,661.15
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,948.54,672.11
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,952.93,676.12
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,967.1,686.61
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,965.29,688.42
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,959.9,688.21
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,714.36,524.38
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,404.75,299.92
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,676.08,504.89
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,881.05,649.92
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,843.39,625.52
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,803.56,600.98
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,750.28,567.09
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,695.97,531.55
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,630.48,485.6
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,565.3,438.1
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,473.46,368.81
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,381.58,296.25
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,274.07,206.52
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,160.75,63.99
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,55.64,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.14,1.63
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.04,19.04
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,39.01,27.37
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,49.47,36.6
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,54.87,41.29
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,60.14,45.66
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,62.52,47.45
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,64.88,49.16
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,66.96,50.59
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,68.92,51.9
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,116.66,90.53
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,166.42,129.72
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,112.94,86.26
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,82.05,61.09
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,134.07,70.87
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,197.33,111.19
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,251.31,151.82
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,306.11,196.17
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,360.41,241.0
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,414.74,285.34
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,467.57,328.23
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,519.86,369.59
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,570.14,407.69
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,619.26,443.78
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,665.65,477.78
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,710.52,509.93
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,751.88,538.14
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,791.09,563.15
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,826.25,585.98
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,858.69,606.99
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,886.0,625.0
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,910.11,641.05
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,929.03,653.28
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,944.51,663.44
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,952.65,669.45
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,957.25,673.44
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,968.7,681.59
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,963.77,679.52
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,950.71,672.94
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,934.29,664.39
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,909.02,651.27
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,880.81,636.22
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,849.14,617.77
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,809.39,593.71
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,756.31,560.78
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,702.22,526.25
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,631.56,478.67
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,561.62,429.51
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,469.27,361.38
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,376.87,289.74
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,262.41,195.28
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,141.19,43.61
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,47.35,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.88,1.13
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.42,20.01
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,40.0,28.05
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,50.33,37.15
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,56.08,42.13
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,61.68,46.76
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,62.95,47.51
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,64.33,48.29
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,66.11,49.46
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,74.28,55.87
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,74.29,55.53
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,74.31,55.23
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,74.75,55.28
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,79.34,58.68
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,142.27,76.61
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,195.85,108.73
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,250.29,149.55
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,305.49,194.21
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,359.97,238.81
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,414.55,282.91
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,467.73,325.12
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,520.28,365.59
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,570.99,403.5
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,620.68,439.52
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,667.69,473.64
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,713.08,505.88
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,754.78,535.32
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,794.3,561.4
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,829.78,584.48
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,862.47,605.74
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,890.4,623.0
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,915.1,638.25
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,934.6,652.39
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,950.62,664.53
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,956.53,669.45
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,958.81,672.32
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,957.72,672.93
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,965.86,679.57
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,952.81,672.9
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,936.39,664.37
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,911.54,651.88
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,883.73,637.42
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,851.12,618.34
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,810.91,593.96
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,758.84,561.75
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,705.74,527.91
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,633.78,479.6
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,562.63,429.66
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,470.66,361.77
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,378.56,290.25
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,262.21,193.83
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,137.5,27.77
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,46.52,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,17.31,0.68
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,33.75,21.83
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.45,31.76
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,55.23,41.28
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,63.05,48.02
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,70.67,54.34
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,74.29,57.12
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,75.8,58.06
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,78.04,59.56
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,80.15,60.94
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,79.52,59.93
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,78.94,58.99
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,87.5,65.57
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,90.85,67.9
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,141.45,77.76
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,194.05,109.58
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,247.88,149.66
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,302.78,193.59
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,357.07,237.92
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,415.55,284.67
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,467.24,325.72
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,518.43,365.21
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,567.96,402.37
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,616.8,437.93
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,662.76,471.29
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,707.21,502.83
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,730.72,515.76
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,733.63,514.27
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,727.42,510.28
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,709.51,498.59
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,773.54,541.36
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,831.52,579.28
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,896.67,627.27
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,947.71,662.38
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,954.74,667.38
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,958.11,670.59
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,955.71,671.77
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,949.76,670.91
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,934.21,663.06
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,922.17,657.6
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,895.39,643.37
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,865.85,627.34
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,824.64,602.4
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,781.42,575.78
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,725.61,540.6
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,668.89,503.76
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,596.02,453.02
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,517.82,396.45
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,424.97,326.91
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,337.35,257.37
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,227.87,166.32
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,93.18,4.27
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,32.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.13,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,29.96,18.69
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.94,27.12
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,49.63,36.54
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,55.01,41.22
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,60.28,45.59
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,61.98,46.71
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,63.76,47.82
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,65.58,49.04
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,73.72,55.42
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,73.45,54.86
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,73.23,54.37
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,73.43,54.23
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,75.47,55.59
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,139.04,74.7
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,193.23,107.1
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,247.94,147.89
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,303.38,192.55
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,358.41,237.82
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,413.53,282.68
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,467.46,326.39
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,520.8,368.57
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,571.97,407.4
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,622.26,444.48
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,669.53,479.42
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,715.09,512.45
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,724.51,514.87
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,711.03,501.11
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,795.1,563.07
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,867.58,613.1
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,895.76,631.68
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,920.66,648.51
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,940.76,662.15
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,957.35,673.7
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,967.42,681.28
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,973.85,686.75
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,973.61,687.91
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,969.78,686.99
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,958.32,681.63
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,943.48,674.26
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,932.01,670.1
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,905.77,656.28
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,868.83,635.53
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,829.6,612.88
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,779.29,581.62
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,733.3,552.48
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,662.68,503.51
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,592.98,453.23
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,501.35,385.27
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,413.57,316.41
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,288.56,211.55
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,150.28,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,54.91,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.12,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,29.9,18.56
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.93,27.93
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.81,36.68
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,58.49,44.16
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,64.74,49.35
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,66.17,50.33
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,67.71,51.34
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,70.0,52.93
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,72.16,54.38
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,78.97,59.51
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,78.78,58.88
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,79.03,58.76
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,79.94,59.19
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,131.77,70.23
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,185.56,102.43
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,248.67,149.42
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,303.23,193.29
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,357.4,237.82
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,411.8,282.09
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,464.71,325.01
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,517.08,366.41
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,567.41,404.43
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,616.75,440.53
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,663.43,474.86
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,708.51,507.32
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,749.93,535.8
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,789.18,561.07
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,824.82,584.49
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,857.73,606.11
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,885.07,622.86
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,909.17,637.57
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,928.55,650.41
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,944.48,661.21
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,953.47,668.07
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,958.87,672.87
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,957.17,674.51
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,964.4,682.06
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,951.74,675.9
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,935.71,667.81
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,910.72,655.08
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,882.77,640.36
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,839.43,613.9
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,789.29,582.46
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,737.7,550.13
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,684.94,515.96
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,613.89,467.46
