Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,543.61,417.28
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,450.52,346.97
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,358.14,273.86
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,212.84,153.24
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,26.15,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,15.06,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,29.5,18.06
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,40.4,28.17
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,51.55,37.96
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,61.06,46.12
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,70.22,53.74
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,89.29,69.42
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,111.36,87.26
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,122.6,95.91
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,133.34,104.05
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,150.03,116.61
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,165.53,128.0
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,162.53,124.93
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,146.42,111.63
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,149.13,87.82
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,190.05,104.74
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,244.67,145.13
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,300.04,189.46
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,355.03,234.48
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,409.93,278.91
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,451.19,315.36
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,484.05,341.42
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,536.23,379.55
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,614.25,436.46
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,660.17,470.06
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,704.49,502.03
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,744.99,529.67
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,783.16,554.44
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,817.97,577.46
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,850.08,598.75
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,875.78,615.97
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,898.23,631.23
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,915.95,643.34
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,942.97,661.52
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,950.83,667.6
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,955.06,671.67
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,952.51,672.77
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,946.39,671.79
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,932.2,664.36
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,914.66,654.93
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,894.97,645.28
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,866.25,629.64
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,827.34,605.78
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,786.29,580.2
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,731.28,545.24
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,675.38,508.66
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,602.83,458.88
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,531.08,407.42
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,429.49,330.52
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,340.95,259.8
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,226.35,161.56
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,83.78,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,16.11,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,31.5,19.66
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,42.99,30.43
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,54.51,40.62
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,59.91,45.35
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,65.25,49.79
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,74.71,57.39
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,83.7,64.41
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,82.69,63.19
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,80.96,61.38
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,80.59,60.59
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,80.26,59.84
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,80.28,59.52
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,88.66,65.91
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,137.77,75.93
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,190.35,106.53
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,243.85,145.62
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,298.44,188.65
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,352.47,232.16
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,406.67,275.16
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,459.91,317.16
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,513.38,358.1
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,562.94,394.18
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,610.23,427.24
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,655.55,459.54
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,699.55,490.26
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,739.59,516.65
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,777.46,541.07
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,811.6,563.59
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,843.06,583.46
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,868.57,599.93
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,890.88,614.52
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,907.05,624.6
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,919.77,632.67
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,927.62,638.36
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,923.61,636.94
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,917.13,635.13
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,907.23,631.35
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,890.34,622.47
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,870.29,611.73
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,767.01,547.48
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,651.25,472.13
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,614.4,449.7
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,598.0,439.87
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,520.99,388.4
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,466.91,351.46
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,405.09,307.56
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,344.5,262.83
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,269.78,205.67
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,197.8,148.35
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,106.91,72.66
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,8.64,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,17.32,8.24
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,36.45,25.03
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,54.75,41.0
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,72.21,56.05
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,89.53,70.69
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,102.91,81.57
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,118.54,94.06
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,119.16,94.18
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,122.43,96.48
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,133.47,104.89
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,143.71,112.52
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,133.15,103.63
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,120.62,93.27
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,161.73,101.21
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,207.91,128.68
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,256.03,164.17
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,305.83,203.7
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,367.57,254.97
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,413.85,292.68
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,408.6,293.55
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,391.62,283.64
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,436.83,316.07
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,495.38,357.34
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,460.64,332.98
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,416.99,302.24
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,455.08,329.83
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,495.62,358.49
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,561.53,404.94
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,625.47,449.32
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,698.26,500.19
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,775.64,553.14
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,631.32,454.69
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,455.06,331.38
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,464.28,340.12
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,473.51,347.71
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,504.04,371.09
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,513.81,380.16
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,338.86,254.65
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,170.54,127.73
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,86.24,63.18
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.92,2.37
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.25,1.06
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.6,0.0
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,5.76,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,4.94,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.7,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.46,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.64,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.82,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.41,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,9.89,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,19.82,10.26
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,37.48,26.01
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,54.7,41.1
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,71.46,55.7
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,88.12,69.94
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,87.21,69.03
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,85.63,67.47
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,98.37,77.95
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,110.98,88.22
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,150.52,120.53
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,190.14,152.34
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,193.09,154.21
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,205.71,163.98
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,230.77,171.33
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,254.79,188.81
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,277.53,205.35
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,301.57,223.55
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,325.59,242.83
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,358.54,268.41
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,276.72,208.02
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,183.86,137.81
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,139.15,103.42
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,92.61,67.22
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,71.97,51.09
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,51.14,34.75
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,258.89,195.55
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,474.81,354.11
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,389.39,290.88
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,288.39,215.82
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,277.54,208.05
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,266.27,199.74
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,236.22,177.69
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,205.58,154.97
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,162.18,121.77
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,118.56,87.98
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,251.31,191.97
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,387.02,294.89
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,364.71,278.58
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,341.7,262.24
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,260.23,200.78
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,162.86,125.05
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,104.07,78.79
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,49.71,35.03
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,42.61,29.47
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,35.53,23.79
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,28.89,18.33
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,22.25,12.8
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,16.46,7.93
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,10.68,3.01
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.15,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.69,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.39,0.3
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,13.57,5.94
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,19.77,11.5
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,26.81,17.74
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,33.87,23.91
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,61.94,48.04
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,87.78,69.81
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,90.73,72.02
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,93.54,74.11
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,122.1,97.56
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,149.67,119.76
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,166.85,133.39
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,183.76,146.69
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,165.98,125.78
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,145.39,109.6
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,126.91,95.08
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,107.19,79.58
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,108.96,80.7
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,110.75,81.82
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,162.04,121.31
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,213.93,160.65
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,192.82,144.47
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,170.8,127.7
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,176.68,132.25
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,182.67,136.81
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,206.91,155.27
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,231.71,174.01
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,199.84,149.9
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,167.17,125.12
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,193.35,145.35
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,220.21,165.86
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,258.83,195.24
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,299.11,225.62
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,274.0,207.03
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,248.33,188.11
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,333.96,254.01
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,407.12,309.23
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,418.67,319.3
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,451.61,345.27
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,356.19,275.03
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,281.85,219.04
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,283.53,222.24
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,284.59,224.66
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,251.31,199.24
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,217.62,173.11
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,180.69,143.6
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,143.5,113.15
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,102.46,78.86
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,52.32,36.76
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,28.65,14.91
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,13.12,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,25.7,14.99
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,41.96,30.14
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,56.93,43.53
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,73.67,58.26
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,89.95,72.31
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,102.83,83.0
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,117.5,94.97
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,92.32,73.34
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,63.09,48.34
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,123.84,99.05
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,176.96,142.13
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,177.63,141.81
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,191.57,152.34
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,207.52,156.08
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,240.53,179.36
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,257.78,191.65
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,275.63,204.68
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,293.54,217.99
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,311.85,231.55
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,306.36,227.75
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,298.35,221.97
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,308.65,229.06
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,319.08,236.09
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,328.21,242.61
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,337.2,248.99
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,253.64,188.05
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,168.1,124.39
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,129.73,95.4
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,90.69,65.35
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,82.24,58.91
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,73.74,52.37
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,52.64,35.93
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,31.68,19.48
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,25.81,14.88
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,19.96,10.26
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,33.68,21.27
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,47.41,32.33
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,56.55,39.72
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,65.7,47.15
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,95.51,71.21
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,128.83,98.13
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,97.86,73.71
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,67.25,49.3
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,58.04,42.1
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,48.85,34.78
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,39.69,27.27
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,19.66
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,12.64
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,5.6
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,7.8,0.0
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,10.67,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,20.61,10.68
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,37.34,25.95
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,53.84,40.51
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,70.61,55.16
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,87.28,69.45
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,96.01,76.57
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,104.54,83.35
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,124.99,100.14
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,145.12,116.43
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,164.84,131.93
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,180.39,143.83
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,192.77,153.36
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,204.61,162.4
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,218.36,157.54
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,255.06,179.74
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,296.36,213.43
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,315.99,231.42
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,323.04,238.35
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,310.54,230.1
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,340.88,252.44
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,373.44,276.27
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,264.33,196.07
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,142.14,104.13
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,123.61,90.11
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,104.51,75.45
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,255.6,190.15
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,412.28,304.59
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,363.11,268.47
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,300.57,222.81
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,436.07,323.85
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,584.28,430.11
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,466.72,345.57
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,358.22,266.17
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,508.44,379.28
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,665.18,492.26
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,520.34,389.09
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,370.72,279.49
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,467.61,354.75
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,542.62,412.29
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,378.84,290.98
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,177.72,135.63
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,228.6,177.45
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,264.04,206.59
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,235.09,184.92
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,205.53,162.45
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,171.44,135.24
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,136.96,107.06
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,98.13,74.69
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,50.59,34.95
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,27.15,12.36
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,12.38,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,23.5,12.84
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,39.74,28.02
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,55.75,42.31
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,72.75,57.2
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,89.44,71.54
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,95.38,76.3
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,104.49,83.59
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,105.71,84.12
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,106.6,84.37
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,122.69,97.2
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,138.56,109.65
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,167.44,132.73
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,195.35,154.72
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,216.57,162.03
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,257.62,190.65
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,284.24,209.63
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,312.55,230.36
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,332.52,245.09
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,352.0,259.3
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,398.68,292.63
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,457.01,334.69
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,459.32,336.93
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,447.16,328.37
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,471.93,346.3
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,497.52,364.47
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,512.74,375.36
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,527.44,385.91
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,587.05,428.87
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,660.28,480.07
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,604.86,441.15
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,554.27,405.62
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,334.03,249.47
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,118.39,86.81
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,269.41,203.47
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,425.58,318.59
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,343.66,258.29
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,241.65,182.43
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,234.93,178.27
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,228.3,173.89
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,373.06,287.9
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,477.77,369.31
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,390.34,303.64
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,283.58,222.22
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,252.58,199.61
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,220.83,175.55
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,185.07,147.03
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,148.97,117.49
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,107.81,83.06
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,65.82,47.34
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,36.08,17.0
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,14.94,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,27.1,15.47
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,38.68,27.02
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,50.32,37.48
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,57.96,44.24
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,65.43,50.59
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,82.46,64.85
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,107.89,85.87
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,84.52,65.96
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,78.11,60.36
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,111.67,87.88
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,168.97,134.21
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,110.24,85.84
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,84.9,64.86
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,125.66,70.81
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,177.71,100.41
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,254.73,171.65
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,317.81,231.86
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,332.76,234.79
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,402.26,283.58
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,455.21,327.92
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,507.63,370.75
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,556.74,409.24
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,603.49,444.69
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,648.75,478.91
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,692.48,511.21
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,694.59,509.62
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,668.99,488.08
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,758.62,555.21
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,843.97,616.55
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,869.55,633.12
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,891.77,647.92
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,831.62,605.36
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,736.1,536.29
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,681.0,498.66
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,602.39,444.08
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,448.93,335.04
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,251.67,188.74
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,473.28,359.6
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,677.57,508.03
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,610.67,460.52
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,543.3,413.61
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,572.88,439.09
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,619.86,475.58
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,620.71,478.74
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,625.1,483.39
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,539.31,421.01
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,465.52,365.41
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,364.13,286.3
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,269.72,207.36
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,143.12,76.66
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.12,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,9.87,1.94
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,20.2,11.4
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,30.57,20.61
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,42.63,31.18
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,54.44,41.39
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,58.81,44.96
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,63.06,48.33
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,79.52,62.05
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,95.67,75.33
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,119.12,94.34
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,141.96,112.56
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,140.31,110.81
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,138.39,108.93
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,154.83,116.24
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,171.98,128.71
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,201.89,151.03
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,232.71,173.9
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,256.92,191.76
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,271.47,202.4
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,277.12,206.57
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,289.26,215.56
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,277.08,206.11
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,263.83,195.93
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,256.88,190.78
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,249.48,185.29
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,267.98,199.08
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,287.0,213.15
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,298.43,221.64
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,310.18,230.41
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,281.66,209.5
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,252.2,187.89
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,159.06,118.15
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,66.83,47.07
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,65.05,45.93
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,42.01,27.9
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.08,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.92,2.41
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.01,0.09
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
