Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.2
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,18.94,10.75
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,26.4,17.37
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,33.87,23.91
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,54.28,41.55
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,73.7,58.09
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,89.5,71.33
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,105.09,84.22
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,134.13,108.03
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,162.18,130.58
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,185.88,149.48
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,203.08,162.9
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,229.08,172.16
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,238.05,178.88
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,268.64,198.77
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,320.81,235.38
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,336.91,248.06
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,359.15,264.51
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,330.25,243.92
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,293.78,217.37
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,365.9,268.07
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,441.48,318.46
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,382.5,278.79
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,312.07,229.89
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,275.26,204.29
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,238.45,177.71
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,299.26,223.29
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,357.99,266.44
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,336.81,251.28
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,300.6,225.22
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,424.22,318.4
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,558.28,415.72
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,526.54,393.26
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,472.6,355.66
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,390.92,296.71
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,307.0,234.38
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,322.03,247.38
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,337.63,260.57
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,261.78,202.59
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,169.16,130.25
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.07,132.76
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,173.52,135.51
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,148.56,116.07
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,123.49,96.17
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,97.57,74.91
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,71.47,53.12
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,50.18,35.32
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.18,15.91
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,63.82,49.29
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,115.87,92.92
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,120.1,95.86
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,124.01,98.54
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,134.73,106.8
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,145.34,114.88
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,161.24,127.39
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,176.91,139.63
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,199.45,149.2
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,238.02,176.5
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,273.64,197.96
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,324.95,232.53
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,362.48,261.65
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,401.92,292.34
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,437.08,319.85
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,472.56,347.16
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,527.26,388.66
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,607.17,449.56
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,653.77,484.99
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,698.71,518.56
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,696.11,513.61
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,664.45,487.52
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,763.13,562.21
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,847.54,623.12
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,874.06,640.8
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,897.3,656.73
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,915.3,669.3
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,929.8,679.7
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,937.9,686.06
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,954.65,698.34
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,649.29,488.81
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,257.1,193.27
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,624.62,477.01
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,907.12,675.91
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,878.8,656.92
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,853.92,642.5
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,810.03,613.81
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,764.32,583.54
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,704.52,543.4
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,644.13,501.53
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,561.19,440.47
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,479.8,377.89
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,368.02,289.9
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,269.47,205.34
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,137.44,34.89
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,24.89,12.76
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.56,24.98
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,48.31,35.53
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,56.05,42.48
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,65.47,50.63
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,67.91,52.53
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,70.42,54.39
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,72.98,56.34
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,75.41,58.16
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,73.86,56.52
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,79.61,60.97
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,127.18,99.76
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,183.79,145.08
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,152.13,98.29
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,182.38,102.79
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,237.92,144.22
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,294.32,190.95
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,349.9,238.27
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,405.9,285.81
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,460.6,332.12
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,514.68,376.82
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,566.44,418.74
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,616.85,458.56
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,664.67,495.55
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,710.73,530.43
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,753.32,561.04
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,793.6,588.2
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,828.86,612.21
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,861.2,634.15
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,888.73,653.1
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,912.92,669.88
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,931.82,682.89
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,947.16,693.65
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,951.45,697.2
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,964.49,706.81
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,961.2,706.75
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,954.23,704.49
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,936.93,694.4
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,916.22,682.29
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,892.74,668.8
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,860.38,649.14
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,814.02,618.5
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,765.84,586.2
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,704.63,544.53
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,642.77,501.08
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,557.28,438.36
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,469.42,370.95
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,360.01,283.64
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,258.77,195.85
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,131.07,10.67
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.81,10.28
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,31.56,20.88
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,39.91,28.52
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,45.4,33.45
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,50.8,38.09
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,52.28,39.22
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,58.68,44.44
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,60.89,46.14
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,63.02,47.75
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,63.3,47.69
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,73.14,55.59
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,74.63,56.51
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,75.97,57.32
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,157.32,101.9
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,249.85,174.87
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,243.39,157.49
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,290.09,185.7
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,347.86,234.96
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,405.49,283.83
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,461.2,330.87
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,516.08,376.07
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,568.62,417.5
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,619.11,456.04
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,667.38,492.73
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,713.75,527.17
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,755.9,558.07
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,795.49,585.21
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,831.42,609.35
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,864.41,631.43
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,890.85,649.35
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,913.83,665.07
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,932.71,677.94
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,948.0,688.57
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,951.48,691.6
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,963.45,700.46
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,960.09,700.78
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,953.05,698.95
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,936.53,689.59
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,916.62,678.13
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,887.06,660.72
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,860.92,645.57
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,816.2,616.18
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,769.63,585.18
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,709.64,544.55
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,649.04,502.19
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,562.89,439.45
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,478.46,375.1
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,366.44,286.84
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,267.85,200.62
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,133.3,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,11.52,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.03,9.43
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,32.4,21.57
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,42.29,30.55
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,48.42,36.12
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,54.42,41.37
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,58.15,44.42
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,61.78,47.27
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,64.07,49.03
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,72.52,55.95
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,73.34,56.29
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,74.13,56.63
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,74.7,56.78
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,75.19,56.89
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,124.31,70.29
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,179.38,100.11
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,235.56,141.51
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,292.46,188.09
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,348.46,235.1
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,404.45,281.71
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,435.94,313.19
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,449.16,326.18
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,513.56,374.14
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,615.25,449.56
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,663.07,484.71
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,709.03,518.03
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,698.71,506.61
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,657.25,473.32
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,764.1,551.83
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,857.27,615.92
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,884.67,633.14
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,908.71,648.89
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,876.95,629.06
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,811.63,582.97
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,779.31,562.61
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,726.53,528.3
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,691.88,507.22
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,654.89,484.02
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,674.29,501.02
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,712.24,529.97
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,751.13,561.46
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,793.4,592.78
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,778.31,583.8
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,758.89,572.26
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,698.18,531.89
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,636.95,490.02
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,553.2,430.13
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,471.19,368.37
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,359.07,280.47
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,260.9,193.65
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,128.18,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.58,9.51
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.34,23.18
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.83,34.41
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,55.29,42.0
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,63.54,49.18
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,70.21,54.68
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,74.69,58.19
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,106.56,84.67
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,147.58,118.07
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,147.82,117.44
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,154.45,122.11
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,166.45,130.98
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,177.65,139.06
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,201.91,140.31
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,229.24,152.46
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,246.41,157.26
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,289.08,185.47
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,353.18,243.58
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,399.93,284.79
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,435.65,312.03
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,471.82,339.27
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,508.8,366.04
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,547.45,393.63
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,616.37,445.24
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,695.39,504.0
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,735.37,532.62
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,773.05,559.43
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,666.87,483.41
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,494.63,359.04
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,495.32,361.58
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,495.26,362.5
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,671.58,490.68
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,841.35,608.66
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,837.39,606.86
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,830.16,604.59
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,768.11,564.28
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,684.04,508.51
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,545.72,411.47
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,428.35,325.38
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,441.49,338.82
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,452.65,350.29
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,412.72,321.61
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,371.8,291.92
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,332.4,263.16
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,292.29,232.97
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,246.09,196.23
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,199.74,158.19
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,143.91,111.34
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,87.39,61.24
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,28.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,11.52,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,20.89,8.64
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.6,21.68
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,44.1,32.07
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,51.95,39.14
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,61.03,47.03
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,65.51,50.68
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,69.83,54.08
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,72.73,56.19
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,75.5,58.14
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,76.35,58.47
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,77.14,58.76
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,85.63,65.53
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,86.26,65.84
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,122.67,70.98
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,176.99,100.44
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,231.26,139.75
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,286.64,184.3
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,341.76,229.94
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,397.01,275.45
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,436.7,311.95
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,452.03,326.6
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,432.4,314.26
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,398.04,290.38
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,534.01,391.58
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,693.74,506.67
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,690.4,501.1
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,657.59,475.75
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,753.78,547.03
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,845.37,611.78
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,746.97,542.42
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,601.77,438.09
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,558.5,408.98
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,511.81,376.28
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,579.92,427.88
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,669.07,492.36
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,802.88,589.53
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,921.67,670.05
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,901.94,657.83
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,879.02,644.95
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,847.13,626.45
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,812.58,606.04
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,766.1,576.43
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,717.8,545.04
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,653.75,501.9
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,581.8,451.54
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,500.26,392.06
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,421.57,331.58
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,316.77,247.2
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,219.62,158.09
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,74.57,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,11.1,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.09,7.69
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,33.25,22.26
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,46.11,33.89
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,54.93,41.76
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,63.53,49.17
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,70.68,55.12
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,75.5,58.93
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,78.49,61.11
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,81.33,63.12
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,81.6,62.97
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,81.86,62.83
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,82.52,63.16
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,83.07,63.42
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,124.42,73.32
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,176.45,101.04
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,256.28,171.06
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,317.99,228.37
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,358.98,260.71
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,386.47,282.8
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,419.16,307.5
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,466.14,342.73
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,522.03,384.85
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,603.4,446.5
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,650.09,482.05
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,695.09,515.79
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,730.79,542.69
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,769.97,571.31
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,803.35,594.14
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,833.9,615.05
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,860.98,633.87
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,884.94,650.68
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,913.17,670.21
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,926.83,680.09
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,807.66,598.92
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,662.21,492.93
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,631.28,473.58
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,576.83,436.86
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,746.99,565.84
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,878.53,660.21
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,846.07,639.59
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,810.96,618.08
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,765.86,588.26
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,718.94,556.6
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,654.36,511.08
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,589.37,463.8
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,498.75,394.61
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,419.12,331.11
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,314.07,245.33
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,217.19,153.11
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,73.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.09,7.19
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.8,20.99
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,43.31,31.47
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,51.54,38.84
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,61.09,47.09
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,63.35,48.87
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,65.7,50.63
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,53.59,40.16
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,53.9,40.27
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,120.88,96.07
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,177.63,142.09
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,195.37,155.97
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,199.51,158.85
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,222.13,164.8
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,253.0,184.72
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,288.53,208.5
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,319.7,230.53
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,353.38,257.3
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,386.46,283.33
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,339.95,252.25
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,276.66,206.52
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,410.03,306.95
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,604.27,451.18
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,548.97,409.56
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,450.52,333.64
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,446.02,330.93
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,439.73,326.55
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,544.23,404.77
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,659.87,489.15
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,788.8,586.94
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,893.75,662.3
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,712.5,534.78
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,451.39,338.9
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,723.88,547.78
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,932.88,696.4
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,940.48,702.49
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,933.0,699.77
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,915.37,689.3
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,894.44,676.7
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,865.28,659.1
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,838.87,643.46
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,501.95,397.89
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,114.51,87.03
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,96.76,73.51
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,78.74,59.1
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,60.93,44.46
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,42.6,29.18
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,15.95
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,3.72
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,10.24,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.62,5.74
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,30.03,19.48
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,41.26,29.71
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,50.34,37.8
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,57.34,43.87
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,82.17,64.93
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,109.24,87.45
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,120.51,96.56
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,131.38,105.23
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,137.19,109.41
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,134.01,106.19
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,102.68,79.92
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,80.39,61.22
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,156.78,103.6
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,243.67,168.27
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,270.35,185.4
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,313.04,217.54
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,356.57,256.32
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,387.23,283.52
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,413.33,304.09
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,438.45,323.52
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,494.44,364.57
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,564.86,416.11
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,584.26,430.34
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,596.31,438.91
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,484.97,359.16
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,352.38,261.19
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,599.69,449.8
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,835.06,617.79
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,747.35,552.65
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,603.47,445.7
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,470.77,350.74
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,295.73,221.03
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,366.2,274.99
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,422.48,317.44
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,559.15,422.31
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,697.14,524.99
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,651.72,492.73
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,604.62,460.03
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,605.57,464.16
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,603.13,465.58
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,549.23,426.99
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,494.68,387.48
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,440.92,348.19
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,387.49,307.87
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,321.39,255.51
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,256.81,202.62
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,180.41,138.94
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,87.63,54.87
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,30.25,0.0
