Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,14.51,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,25.9,15.01
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,38.43,27.34
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,47.63,35.76
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,54.27,41.67
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,58.97,45.75
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,63.61,49.63
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,64.4,49.98
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,65.34,50.43
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,67.15,51.7
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,75.43,58.41
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,75.9,58.5
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,96.29,58.42
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,150.37,82.94
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,205.51,120.8
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,259.52,163.77
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,313.8,209.16
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,367.09,254.26
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,422.09,299.79
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,471.05,339.76
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,519.18,378.02
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,563.54,413.52
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,605.64,446.55
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,643.75,476.37
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,679.19,503.83
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,709.07,526.74
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,735.69,547.09
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,757.2,561.47
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,775.22,573.6
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,785.81,583.19
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,792.72,590.53
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,799.66,596.93
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,795.57,595.94
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,782.29,589.66
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,765.54,580.95
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,736.0,561.88
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,703.51,540.21
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,653.63,505.34
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,601.85,467.28
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,531.56,412.43
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,456.01,350.15
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,330.18,237.45
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,153.05,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,12.8,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,22.28,12.07
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,32.02,22.03
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,37.2,26.96
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,46.18,34.95
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,49.84,38.17
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,53.5,41.26
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,55.42,42.66
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,57.37,44.03
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,58.8,45.02
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,68.01,52.62
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,69.63,53.61
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,90.12,53.55
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,147.24,78.5
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,204.74,118.02
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,260.92,163.4
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,316.6,210.99
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,370.75,258.42
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,423.71,304.43
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,473.32,346.4
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,520.81,385.53
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,564.91,421.75
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,606.52,455.22
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,643.67,483.91
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,677.8,509.77
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,707.29,532.7
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,733.43,552.91
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,752.35,566.89
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,767.58,578.51
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,777.05,586.06
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,782.82,591.25
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,786.78,595.38
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,779.75,591.97
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,763.79,583.12
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,744.39,571.79
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,711.32,549.52
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,675.42,524.67
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,628.7,491.47
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,575.8,451.91
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,494.72,387.96
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,414.86,321.51
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,290.19,206.89
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,114.64,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,15.36,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,24.33,12.96
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,36.8,25.48
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,42.8,31.17
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,48.82,36.59
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,52.96,40.19
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,57.07,43.62
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,58.47,44.64
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,65.44,50.34
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,93.67,73.89
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,141.87,113.61
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,152.4,121.69
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,168.08,124.23
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,163.27,103.41
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,193.82,111.82
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,253.55,159.41
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,306.5,204.26
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,358.04,249.18
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,408.69,293.07
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,329.6,243.72
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,206.35,154.19
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,329.26,247.53
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,469.51,352.02
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,566.45,425.27
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,658.54,495.38
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,686.9,517.38
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,712.01,537.09
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,615.09,465.06
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,472.78,357.98
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,320.88,244.75
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,138.3,102.89
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,470.98,366.79
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,759.98,578.67
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,460.78,360.12
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,105.7,78.65
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,411.38,326.56
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,660.77,514.37
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,608.8,474.73
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,555.59,434.07
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,469.91,367.0
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,385.75,297.62
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,261.98,181.9
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,88.35,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.1,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,25.58,13.49
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,40.28,28.35
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,49.37,36.76
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,58.35,44.77
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,64.13,49.79
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,71.76,56.21
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,46.52,34.4
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,29.74,19.89
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,94.08,74.27
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,148.64,119.23
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,159.63,127.64
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,175.68,131.29
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,198.07,141.82
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,232.59,164.93
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,171.39,123.76
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.27,56.56
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,195.83,145.97
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,323.2,241.3
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,333.85,249.68
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,342.37,256.41
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,393.4,294.99
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,456.54,342.51
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,434.76,326.98
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,412.99,311.08
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,410.82,310.02
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,407.08,307.66
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,422.42,320.19
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,437.88,332.82
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,404.37,308.78
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,368.44,282.69
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,521.84,403.46
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,687.95,527.89
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,663.93,511.25
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,636.76,493.51
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,581.72,454.26
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,532.92,418.4
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,471.28,372.23
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,409.64,324.29
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,304.48,240.39
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,220.48,170.04
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,131.68,87.45
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,19.98,9.0
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,33.71,22.9
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,50.12,37.54
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,66.35,51.82
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,79.61,63.4
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,93.96,75.68
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,106.56,86.09
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,115.85,93.53
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,114.06,91.74
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,111.77,89.56
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,115.26,92.05
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,118.81,90.4
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,159.83,121.24
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,210.07,158.2
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,182.53,138.04
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,148.88,113.11
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,89.3,66.13
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.21
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.19
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,117.1,87.88
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,209.5,159.21
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,197.4,149.72
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,184.67,140.09
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,106.86,79.73
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.5
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,24.84,14.59
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,38.94,26.08
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,5.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,9.86,2.78
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,16.05,8.36
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,22.25,13.93
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,28.47,19.47
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,34.7,24.96
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,72.0,57.51
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,105.64,86.44
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,107.73,87.96
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,109.6,89.31
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,91.68,73.59
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.13
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,85.86,65.09
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,99.31,75.88
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,91.75,69.46
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,83.9,62.88
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.15,62.21
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.38,61.53
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,135.32,103.75
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,189.0,145.85
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,123.49,94.01
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.68
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,92.14,68.96
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,129.08,98.26
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,70.74,51.69
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,13.25,5.16
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,45.24,31.26
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,77.4,57.36
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,103.38,78.55
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,131.0,101.1
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,110.01,84.39
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,88.88,67.47
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,107.89,83.24
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,129.76,101.31
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,112.66,87.54
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,95.35,73.47
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,77.82,59.17
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,59.85,44.23
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,43.15,30.03
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.63,15.09
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.11
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.82,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.28,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,4.92,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.16,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.4,0.91
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,28.9,19.87
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,50.53,38.69
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,75.95,60.62
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,99.6,80.77
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,116.89,95.1
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,134.0,104.29
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,126.37,97.66
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,117.59,90.26
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,142.87,109.98
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,168.86,130.02
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,201.81,155.38
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,234.53,180.54
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,231.17,177.73
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,225.4,173.09
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,215.1,165.23
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,203.84,156.58
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,195.64,150.33
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,186.99,143.72
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,126.86,96.51
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,66.54,48.37
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,153.08,118.19
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,259.96,202.37
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,146.02,112.76
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,48.93,34.41
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,118.62,91.65
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,212.89,167.53
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,376.08,301.65
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,524.65,420.37
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,479.84,385.6
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,418.64,338.63
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,398.91,324.22
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,392.61,318.53
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,298.03,240.91
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,221.32,174.57
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,130.88,81.0
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,17.77,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,20.87,8.13
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,33.81,23.28
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,43.43,32.4
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,52.89,41.05
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,72.71,58.66
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,94.36,77.62
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,67.06,53.51
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,23.51
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,93.04,75.56
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,137.85,113.44
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,146.26,119.97
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,147.47,120.46
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,167.22,129.36
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,197.83,151.93
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,168.92,129.72
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,134.18,102.9
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,111.62,84.81
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.07,65.87
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,90.6,67.87
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,93.14,69.89
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,94.47,70.94
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,95.81,72.02
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.49,61.34
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,39.84,26.91
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,10.76,3.17
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,11.58,3.88
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,54.78,39.44
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,99.8,76.35
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,170.87,134.87
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,242.31,192.91
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,224.22,178.83
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,205.64,164.44
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,184.55,147.76
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,163.04,130.45
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,135.4,107.77
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,107.18,84.1
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,68.65,51.38
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,39.79,26.48
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,20.85,7.38
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,15.95,4.13
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,31.71,21.32
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,41.06,30.17
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,48.33,36.87
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,25.43,16.84
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.89
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,5.76,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.54
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,13.1
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,32.78
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,52.28
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,127.24,97.85
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,185.65,143.41
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,120.09,91.32
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.31
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.59
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,83.99,62.63
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,152.9,117.19
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,223.12,171.68
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,305.69,235.23
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,394.0,302.61
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,306.81,236.25
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,194.24,148.71
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,127.5,96.7
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,60.68,43.48
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,98.94,74.29
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,139.3,106.47
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,143.83,110.45
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,148.85,114.91
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,107.22,81.81
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.95
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,93.54,71.43
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,125.23,97.57
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,364.64,296.6
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,583.2,465.5
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,523.84,418.76
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,463.25,371.31
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,374.46,298.76
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,293.58,228.45
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,155.57,86.95
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.33,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,10.69,3.41
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,17.71,9.83
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,24.74,16.23
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,31.79,22.59
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,38.86,28.87
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,72.14,58.03
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,102.53,84.16
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,103.94,85.12
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,105.1,85.89
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,81.79,65.59
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,42.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,82.28,62.75
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,107.61,83.38
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,140.32,109.37
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,173.75,135.66
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,169.38,132.14
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,164.29,128.1
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,166.37,129.76
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,168.4,131.4
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,200.77,157.27
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,234.89,184.44
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,254.56,200.22
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,271.0,213.53
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,250.24,197.29
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,218.34,172.11
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,216.09,170.38
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,213.91,168.69
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,183.67,144.6
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,152.57,119.6
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,95.61,73.49
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,42.22,29.56
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,61.39,45.71
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,83.33,64.21
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,71.82,54.74
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,60.21,45.1
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,48.49,35.31
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.22,25.75
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,16.75
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,7.71
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.98
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.05,2.44
