Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,216.32,131.24
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,274.6,181.96
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,331.51,234.36
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,387.23,286.16
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,440.23,334.66
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,491.26,380.32
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,538.5,422.56
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,583.18,461.7
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,623.55,495.64
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,660.86,526.31
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,693.13,553.27
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,721.89,577.07
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,744.86,596.35
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,764.05,611.62
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,776.59,621.42
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,785.23,628.51
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,784.17,628.82
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,779.3,626.47
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,765.09,617.81
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,747.39,606.36
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,724.88,589.97
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,692.17,565.01
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,639.75,524.01
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,585.43,478.96
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,496.45,403.39
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,408.28,315.37
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,203.87,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,10.24,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,21.93,11.51
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,28.47,19.96
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,35.05,26.44
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,38.75,30.1
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,42.51,33.63
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,50.25,40.59
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,54.13,43.89
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,56.71,45.95
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,59.2,47.88
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,61.15,49.3
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,63.02,50.63
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,96.72,54.49
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,155.13,85.04
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,213.14,128.59
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,270.74,177.96
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,326.23,228.02
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,380.54,277.37
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,432.03,323.8
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,481.71,367.63
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,528.2,408.54
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,572.19,446.45
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,611.87,479.47
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,648.5,509.33
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,680.2,535.65
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,708.48,558.98
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,730.9,577.93
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,749.6,593.31
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,761.27,602.77
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,769.1,609.63
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,768.32,610.36
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,763.76,608.47
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,750.16,600.21
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,733.16,589.26
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,710.32,572.69
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,677.35,547.7
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,624.65,507.44
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,570.19,463.28
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,481.88,389.34
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,394.72,302.56
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,196.64,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,10.67,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,20.86,9.9
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,27.59,18.74
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,37.37,28.02
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,42.17,32.64
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,46.97,37.08
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,49.49,39.23
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,52.05,41.32
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,54.08,42.87
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,56.11,44.38
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,64.78,51.61
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,66.9,53.01
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,96.32,55.7
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,151.35,83.42
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,206.03,123.61
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,260.38,169.59
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,312.71,216.44
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,363.98,262.88
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,413.11,307.12
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,460.71,349.19
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,504.49,388.06
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,545.88,424.16
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,582.83,455.18
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,616.84,483.16
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,646.05,507.9
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,671.98,529.77
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,691.01,546.2
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,706.42,559.66
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,715.89,567.44
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,721.72,572.68
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,723.19,574.8
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,714.83,569.68
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,698.35,558.92
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,678.52,545.43
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,643.95,519.47
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,606.66,490.69
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,557.2,452.4
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,501.83,407.2
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,412.53,331.61
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,325.77,245.88
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,162.86,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.4,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,12.36,2.89
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,24.38,15.19
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,36.02,25.84
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,48.95,37.47
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,61.73,48.8
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,74.38,59.81
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,86.89,70.5
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,98.24,80.02
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,109.46,89.31
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,130.96,107.27
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,143.95,117.81
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,145.93,113.56
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,138.57,107.68
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,132.64,102.58
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,125.76,96.79
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,138.57,106.9
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,151.81,117.34
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,154.3,119.03
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,156.8,120.76
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,137.48,105.39
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,117.34,89.31
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,152.05,117.11
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,188.3,145.99
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,202.62,157.51
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,217.93,169.91
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,177.23,137.69
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,135.19,104.08
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,110.96,84.99
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,86.58,65.54
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,60.56,44.4
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,35.56,23.89
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,31.81,20.85
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,28.07,17.79
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,23.92,14.36
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,19.77,10.9
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,15.64,7.43
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,11.51,3.92
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,7.8,0.72
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.1,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.05,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,10.24,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,20.02,7.79
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,26.76,17.66
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,36.53,26.96
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,41.36,31.6
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,46.2,36.05
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,48.37,37.9
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,50.62,39.71
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,52.73,41.42
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,54.84,43.1
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,63.19,50.24
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,65.05,51.63
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,90.29,53.06
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,146.22,79.66
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,201.69,119.54
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,257.0,165.84
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,311.02,214.29
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,364.08,262.63
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,414.04,307.63
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,462.45,350.4
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,507.73,390.3
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,550.65,427.31
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,589.97,459.9
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,626.46,489.45
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,656.84,514.56
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,683.86,536.68
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,705.81,554.67
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,724.18,569.63
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,735.19,578.08
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,742.46,583.94
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,742.37,584.58
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,738.65,582.69
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,723.89,573.25
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,712.84,566.32
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,682.65,543.72
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,649.63,518.27
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,597.0,478.26
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,542.77,434.59
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,455.08,361.49
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,368.8,274.62
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,182.88,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,9.82,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,19.15,6.45
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,27.57,18.37
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,35.88,26.39
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,40.59,30.93
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,45.3,35.28
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,54.16,43.11
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,58.88,47.09
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,61.04,48.8
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,63.21,50.5
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,65.61,52.26
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,67.97,53.98
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,89.78,54.96
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,143.38,80.16
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,197.04,118.12
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,250.48,161.89
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,301.87,207.11
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,352.53,252.43
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,400.56,294.79
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,448.8,336.41
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,491.46,373.56
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,531.94,408.16
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,567.89,437.88
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,603.47,466.47
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,632.42,490.37
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,658.18,511.54
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,677.25,526.49
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,692.74,538.61
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,701.6,546.64
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,706.82,551.42
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,702.93,549.53
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,695.38,545.1
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,677.18,532.89
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,660.42,521.51
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,623.63,493.85
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,584.38,463.6
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,526.3,419.8
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,467.07,372.79
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,371.94,294.77
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,279.44,206.49
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,139.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.13,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.1,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.04,2.04
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,13.98,6.62
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,19.36,11.53
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,24.74,16.42
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,29.71,20.83
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,34.7,25.18
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,23.1,14.86
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.58
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,42.63,31.96
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,73.6,58.91
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,72.25,54.94
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,70.63,53.48
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,111.32,86.69
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,151.5,118.94
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,93.73,71.84
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,30.66,19.88
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,26.51,16.44
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,22.36,12.98
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,53.99,39.19
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,85.72,65.29
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,135.52,105.97
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,187.3,147.84
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,154.39,121.55
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,120.48,94.21
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,107.33,83.59
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,94.02,72.77
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,92.1,71.33
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,90.22,69.93
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,96.33,75.17
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,103.14,81.01
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,91.83,71.91
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,80.42,62.63
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,68.92,53.02
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,57.3,43.18
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,44.47,32.26
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,32.24,21.7
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,21.87,12.59
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,11.52,3.23
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,5.75,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,10.67,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,19.59,4.33
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,32.95,22.75
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,46.3,35.52
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,55.24,43.96
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,64.02,52.0
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,69.71,57.07
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,77.99,64.28
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,81.26,66.93
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,84.55,69.54
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,104.32,86.34
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,129.29,107.29
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,118.86,85.95
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,150.22,92.24
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,197.59,124.88
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,245.95,163.78
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,278.74,202.7
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,285.7,218.36
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,346.01,260.73
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,428.55,322.61
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,437.21,334.22
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,427.41,329.96
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,293.43,229.37
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,123.06,94.5
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,123.49,95.26
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,123.98,95.75
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,143.82,111.68
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,164.92,128.5
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,150.6,117.42
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,135.94,106.04
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,147.82,116.22
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,160.95,127.38
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,144.83,114.69
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,128.55,101.75
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,109.5,86.1
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,90.28,70.06
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,71.99,54.81
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,53.04,38.75
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,35.85,23.95
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,18.17,8.22
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,9.39,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,9.82,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,19.14,2.49
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,29.64,19.59
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,39.91,29.55
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,45.95,35.33
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,51.96,40.85
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,64.44,51.85
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,88.48,72.8
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,100.16,82.75
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,111.7,92.45
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,120.8,99.73
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,129.77,106.81
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,139.23,109.26
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,150.51,117.62
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,140.56,109.35
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,128.53,99.57
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,152.94,118.89
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,178.55,139.19
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,173.72,135.13
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,168.15,130.5
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,166.69,129.38
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,165.02,128.1
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,174.98,135.89
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,185.47,144.12
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,220.34,172.21
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,251.91,197.7
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,264.78,208.12
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,278.59,219.37
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,289.5,229.44
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,314.24,250.51
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,301.71,241.27
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,288.26,231.27
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,269.0,216.36
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,248.9,200.57
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,371.25,303.62
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,496.55,405.32
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,431.79,352.34
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,371.96,301.82
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,283.57,226.15
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,199.34,144.9
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,68.23,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,8.96,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,17.0,0.0
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,31.14,20.1
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,44.52,32.69
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,59.93,46.52
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,74.25,59.2
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,87.6,70.78
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,100.61,81.83
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,111.53,90.91
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,122.16,99.61
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,87.1,69.31
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,62.83,48.33
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,75.83,47.63
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,137.54,74.9
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,191.19,110.49
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,245.57,154.33
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,298.76,201.15
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,351.21,248.56
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,401.52,294.22
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,450.67,338.35
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,496.05,378.91
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,539.16,416.8
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,528.39,412.2
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,493.41,386.94
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,586.27,461.83
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,673.74,532.48
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,695.07,550.79
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,712.78,566.36
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,724.21,576.06
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,731.94,582.44
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,730.34,581.93
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,725.07,578.74
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,717.6,574.01
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,700.1,561.41
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,668.04,537.3
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,633.09,510.6
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,577.47,467.07
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,520.18,419.81
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,426.14,340.73
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,344.76,254.06
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,140.38,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,8.96,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,17.51,0.0
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,26.82,17.0
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,36.02,26.06
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,41.08,30.96
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,46.17,35.68
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,69.69,56.61
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,99.07,82.38
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,112.6,93.71
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,121.78,101.07
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,132.55,109.66
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,143.11,117.94
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,107.64,78.81
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,133.13,74.14
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,186.12,109.2
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,239.13,151.3
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,290.6,195.74
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,341.53,240.65
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,392.23,284.33
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,439.55,324.54
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,483.45,362.37
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,525.23,397.62
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,563.01,428.19
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,598.18,455.97
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,628.16,480.63
