Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,655.0,502.63
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,676.19,520.59
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,693.98,535.95
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,704.62,545.73
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,717.56,556.28
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,718.36,558.48
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,715.52,558.19
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,700.52,548.36
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,682.08,535.79
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,650.07,512.74
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,615.23,486.69
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,559.57,446.16
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,502.22,401.66
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,417.69,331.78
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,328.86,241.04
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,132.66,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,8.11,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,15.89,0.0
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,24.81,15.49
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,32.33,23.29
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,36.88,27.8
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,41.49,32.15
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,44.27,34.64
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,47.11,37.05
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,54.53,43.59
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,57.12,45.72
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,58.49,46.74
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,59.81,47.71
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,68.92,55.54
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,126.25,66.85
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,182.86,104.32
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,239.64,150.57
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,295.71,200.31
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,350.88,250.36
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,403.2,297.9
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,453.87,343.13
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,501.36,385.5
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,546.51,424.96
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,586.87,459.8
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,624.28,491.55
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,657.38,519.34
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,687.11,544.05
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,711.14,563.27
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,731.48,579.44
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,744.54,591.38
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,753.73,600.33
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,754.6,602.18
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,751.69,601.37
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,739.92,594.07
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,724.73,583.99
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,695.82,562.05
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,670.84,542.2
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,620.11,503.59
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,567.65,460.96
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,481.09,387.23
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,395.57,293.87
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,170.05,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,7.68,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,15.0,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,23.58,14.44
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,32.07,23.16
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,37.34,28.35
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,46.38,36.77
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,50.1,40.11
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,53.81,43.3
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,56.18,45.28
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,58.55,47.22
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,60.42,48.57
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,62.28,49.9
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,68.32,55.01
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,122.78,67.24
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,183.15,107.87
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,236.76,150.94
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,289.03,196.91
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,340.54,243.39
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,389.3,287.55
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,436.64,329.78
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,481.32,369.7
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,523.83,407.0
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,561.29,438.78
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,595.96,467.59
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,625.76,492.98
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,652.37,515.52
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,673.15,533.37
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,690.44,548.39
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,706.63,562.27
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,714.35,569.35
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,713.67,570.0
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,709.3,568.01
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,694.52,558.1
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,676.31,545.35
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,644.21,521.76
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,609.24,495.05
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,554.22,452.03
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,505.22,411.27
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,414.46,334.41
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,326.48,242.13
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,131.63,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,13.86,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,28.09,17.74
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,42.21,31.74
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,56.63,45.28
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,70.73,58.35
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,83.01,69.43
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,95.0,80.03
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,107.13,90.53
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,118.91,100.55
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,119.2,100.38
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,123.3,103.54
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,138.72,116.51
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,177.45,135.31
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,202.41,153.31
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,225.74,172.07
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,168.28,130.02
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,92.65,71.63
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,125.94,98.78
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,159.86,126.09
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,113.66,88.63
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,65.67,49.24
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,56.89,41.98
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,48.13,34.71
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,28.57,18.37
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.09,2.01
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,62.28,46.69
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,118.07,93.08
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,104.71,82.13
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,91.19,71.06
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,73.48,56.42
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,56.37,42.17
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,50.52,37.41
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,44.69,32.6
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,38.44,27.31
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,32.21,21.97
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,25.57,16.25
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,10.47
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.36
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.05,2.66
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.01,7.19
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,14.02,7.15
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,14.03,7.1
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,21.07,13.46
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,28.12,18.73
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,93.24,74.34
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,154.11,125.42
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,150.17,122.06
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,145.41,118.1
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,92.89,73.78
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,37.31,26.43
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,24.43,15.38
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,69.85,54.28
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,128.95,104.37
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,140.3,113.95
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,152.19,124.04
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,141.59,115.01
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,130.73,105.81
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,96.61,77.17
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,63.08,48.74
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,62.23,48.14
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,61.39,47.54
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,55.12,42.32
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,48.85,37.06
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,42.19,31.3
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,35.53,25.48
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,28.47,19.23
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,21.43,12.93
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,14.81,6.96
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.21,0.74
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.28,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,9.45,2.08
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,15.64,8.24
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,23.5,15.61
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,31.38,22.95
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,39.28,30.24
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,47.19,37.45
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,51.36,41.18
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,55.53,44.87
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,48.03,37.9
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,40.55,31.0
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,24.38,16.36
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,67.7,52.43
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,123.64,99.45
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,91.24,72.02
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,56.46,42.54
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,132.79,106.42
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,210.03,170.02
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,221.1,179.17
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,232.74,188.97
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,177.68,143.94
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,122.99,98.5
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,107.14,85.34
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,91.06,71.89
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,131.81,106.49
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,175.35,143.29
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,105.99,85.04
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,39.73,28.56
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,33.9,23.63
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,28.08,18.67
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,25.17,16.2
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,22.27,13.72
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,18.95,10.86
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,15.64,7.97
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,12.33,5.07
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.03,2.15
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.15,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.28,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.71,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.51,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.92
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,10.68,4.05
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,13.98,7.16
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,17.7,10.6
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,21.43,14.0
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,31.8,23.44
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,42.19,32.84
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,53.87,43.31
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,65.57,53.72
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.4,31.86
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,81.19,64.11
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,140.45,113.42
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,109.65,87.52
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.5,59.69
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,133.69,107.41
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,191.9,155.17
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,154.11,124.17
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,113.87,90.93
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,106.22,84.47
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,98.43,77.85
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,75.69,58.8
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,53.11,39.76
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,83.0,65.18
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,114.47,91.78
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,140.16,113.65
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,168.0,137.32
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,100.39,80.57
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,37.21,26.55
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,33.47,23.41
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,29.72,20.21
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,311.95,267.66
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,554.7,466.29
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,497.0,416.71
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,437.98,365.66
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,357.47,293.94
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,279.19,210.14
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,109.09,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,13.66,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,21.55,11.57
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,29.72,20.8
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,37.73,28.54
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,43.1,33.68
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,46.16,36.54
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,49.28,39.33
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,51.42,41.15
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,53.58,42.94
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,55.25,44.26
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,63.9,51.8
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,100.09,83.87
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,168.97,135.03
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,173.15,138.16
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,172.57,138.58
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,174.84,140.77
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,170.87,137.76
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,188.66,151.97
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,208.08,167.55
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,162.85,130.64
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,114.69,90.86
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,121.29,96.24
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,128.07,101.71
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,132.48,105.43
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,137.08,109.34
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,103.39,81.46
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,69.79,53.43
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,58.08,43.66
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,46.39,33.86
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,53.46,39.96
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,60.55,46.08
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,54.28,40.93
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,48.02,35.73
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,308.81,263.86
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,535.57,452.29
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,474.78,400.27
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,412.43,346.32
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,317.71,262.88
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,227.34,171.85
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,81.72,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,12.8,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,23.21,12.76
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,33.76,24.59
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,40.06,30.92
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,46.32,36.94
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,51.1,41.41
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,55.82,45.67
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,58.45,47.93
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,61.1,50.14
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,63.23,51.75
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,71.39,58.71
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,72.55,59.49
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,115.24,68.51
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,147.32,101.12
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,154.72,123.88
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,188.81,150.05
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,231.94,183.73
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,227.47,180.83
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,219.72,175.13
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,226.01,180.48
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,232.13,185.64
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,264.2,211.23
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,299.49,239.3
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,301.75,241.5
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,303.61,243.55
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,270.42,217.03
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,234.4,188.0
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,258.56,208.49
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,284.33,229.96
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,271.18,219.68
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,257.4,209.01
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,451.03,367.27
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,609.37,489.0
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,573.89,459.42
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,535.84,429.5
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,477.56,387.24
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,417.88,340.84
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,329.03,266.97
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,245.26,183.83
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,91.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,16.93,7.52
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,28.59,20.03
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,42.56,33.43
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,56.36,46.57
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,70.35,59.74
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,84.17,72.58
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,79.13,67.86
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,73.3,62.36
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,81.52,69.66
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,89.65,76.8
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,90.8,77.67
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,92.09,75.17
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,117.17,96.71
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,142.57,118.38
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,179.53,148.37
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,224.76,185.75
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,215.42,178.94
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,202.0,168.33
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,196.3,163.7
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,189.7,158.24
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,198.66,166.02
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,208.17,174.33
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,225.91,189.76
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,238.77,201.11
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,274.33,232.48
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,323.97,275.79
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,269.99,229.95
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,224.54,190.82
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,238.45,204.02
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,253.12,217.89
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,235.58,203.55
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,217.47,188.5
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,196.21,170.15
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,174.25,150.83
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,146.49,126.0
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,117.9,99.88
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,83.46,67.78
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,46.96,32.4
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,20.56,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,11.1,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,20.31,9.96
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,29.78,21.38
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,35.09,26.94
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,44.0,35.61
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,47.83,39.3
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,51.68,42.87
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,54.13,45.03
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,56.59,47.14
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,58.18,48.42
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,59.79,49.69
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,101.16,87.18
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,167.48,133.32
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,193.47,151.17
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,219.43,171.81
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,243.42,192.36
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,267.25,213.24
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,288.04,231.31
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,308.47,248.87
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,346.2,279.82
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,386.36,312.84
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,401.11,325.41
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,413.99,336.23
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,414.14,337.22
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,411.4,335.69
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,375.93,307.63
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,346.46,283.94
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,341.39,281.06
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,335.33,277.2
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,291.59,241.92
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,232.09,193.18
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,215.33,180.43
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,198.05,166.74
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,422.58,359.22
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,600.19,500.87
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,552.0,460.77
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,496.94,415.15
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,408.26,338.29
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,321.99,247.98
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,160.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
