Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,22.5,10.97
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.77,25.52
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,41.84,32.71
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,48.86,39.51
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,61.94,51.68
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,84.71,72.48
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,93.39,80.17
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,101.94,87.61
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,77.56,65.24
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,67.62,56.01
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,89.88,75.8
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,136.55,111.59
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,142.42,115.95
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,148.13,120.34
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,144.06,116.94
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,139.1,112.82
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,140.8,113.98
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,142.45,115.09
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,160.09,129.72
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,178.67,145.14
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,223.94,182.67
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,270.42,221.14
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,189.84,155.0
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,100.49,80.06
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,103.81,82.91
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,107.3,85.82
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,104.24,83.38
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,101.22,81.0
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,397.29,336.15
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,666.99,555.6
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,650.59,542.94
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,630.94,529.18
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,600.19,505.15
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,566.82,478.17
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,510.52,431.37
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,452.86,381.07
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,365.57,303.75
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,280.3,215.92
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,140.75,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,20.27,8.42
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,30.51,20.96
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,36.51,26.97
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,42.52,32.67
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,46.27,36.17
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,50.03,39.53
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,57.19,45.85
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,59.89,48.08
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,77.15,63.21
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,116.71,97.73
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,124.64,104.22
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,133.67,106.55
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,90.56,70.37
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,157.79,123.49
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,278.53,219.94
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,324.68,256.45
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,382.97,303.6
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,407.33,324.07
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,431.89,344.63
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,368.63,295.31
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,275.89,220.73
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,288.37,231.26
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,301.65,242.3
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,319.65,257.97
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,326.44,264.83
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,221.18,179.12
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,116.1,91.42
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,105.06,82.72
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,93.95,73.75
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,81.17,63.11
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,68.23,52.21
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,292.28,244.41
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,465.15,383.95
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,376.29,306.18
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,289.65,219.2
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,145.33,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,19.0,7.2
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,28.86,19.83
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,34.53,25.63
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,40.21,31.12
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,44.08,34.78
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,52.19,42.17
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,54.97,44.58
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,57.75,46.94
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,59.26,48.0
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,60.8,49.08
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,61.89,49.84
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,95.57,54.94
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,148.18,83.75
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,201.16,123.75
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,257.42,171.66
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,307.65,216.52
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,355.51,259.68
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,402.4,301.37
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,446.18,339.93
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,487.94,375.5
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,525.8,405.86
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,561.06,432.63
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,590.9,456.81
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,617.66,478.15
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,639.62,495.21
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,658.25,509.56
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,674.72,523.6
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,683.21,531.98
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,681.48,533.24
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,676.06,531.64
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,662.46,523.41
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,645.49,512.55
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,613.99,489.66
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,579.65,463.89
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,532.87,429.47
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,479.89,387.91
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,394.51,317.13
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,311.4,234.96
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,155.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,9.39,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,19.88,6.91
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,33.1,22.99
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,40.62,30.46
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,48.07,37.49
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,52.0,41.16
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,55.98,44.71
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,58.98,47.27
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,61.98,49.77
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,62.76,50.14
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,69.46,55.7
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,70.68,56.53
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,101.51,60.61
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,151.37,86.45
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,202.31,123.74
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,252.87,166.69
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,303.05,211.62
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,353.43,256.39
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,400.41,298.31
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,444.48,338.37
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,486.51,376.02
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,525.13,410.22
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,561.2,441.74
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,591.62,468.05
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,618.98,491.49
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,641.33,510.75
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,660.34,527.23
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,672.75,539.56
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,681.65,549.13
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,686.05,553.37
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,681.36,550.81
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,668.67,542.88
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,652.59,532.16
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,622.33,510.2
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,589.22,485.11
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,537.87,444.28
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,491.71,405.32
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,405.79,330.96
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,322.08,246.14
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,161.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,19.08,6.0
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,31.43,22.08
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,39.05,29.8
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,46.59,37.06
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,51.73,41.84
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,56.81,46.38
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,59.78,48.97
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,62.76,51.49
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,67.2,55.15
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,88.03,73.32
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,108.85,91.3
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,129.81,104.28
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,139.06,111.34
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,148.63,118.68
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,155.19,123.88
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,161.78,129.15
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,158.61,126.35
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,154.86,123.1
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,169.36,134.82
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,184.67,147.18
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,190.8,151.93
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,197.26,156.98
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,234.72,187.42
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,269.71,215.75
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,259.87,207.87
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,249.07,199.38
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,266.96,214.82
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,298.52,241.02
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,199.79,161.4
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,103.18,81.16
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,92.88,73.05
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,82.5,64.61
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,71.02,55.0
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,59.43,45.17
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,275.07,230.88
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,441.31,364.57
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,354.76,289.78
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,270.04,208.01
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,135.13,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,5.99
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,14.27
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,22.5
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,30.27
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,37.93
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,55.45,45.39
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,63.43,52.5
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,76.18,63.83
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,88.73,74.83
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,93.9,79.28
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,99.26,80.14
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,114.04,92.38
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,129.03,104.67
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,160.52,130.08
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,191.65,155.14
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,185.28,149.96
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,174.22,140.9
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,179.75,145.51
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,185.41,150.22
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,187.24,151.53
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,189.09,152.89
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,167.79,135.5
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,145.42,117.12
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,132.28,106.18
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,118.86,94.98
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,126.07,101.19
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,133.92,107.93
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,117.69,94.56
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,101.2,80.91
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,90.86,72.35
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,80.45,63.63
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,298.78,253.1
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,500.92,417.35
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,442.57,368.66
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,383.83,319.48
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,302.56,248.97
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,224.08,173.39
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,113.16,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,15.84,2.51
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,32.37,22.34
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,39.9,29.99
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,47.38,37.12
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,50.91,40.48
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,54.54,43.76
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,57.58,46.4
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,60.62,48.96
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,61.09,49.08
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,67.28,54.24
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,69.14,55.65
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,95.56,75.03
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,102.55,80.4
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,109.6,85.78
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,115.2,90.09
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,120.84,94.44
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,149.19,117.08
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,178.78,140.62
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,208.63,164.46
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,241.09,190.55
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,187.87,147.91
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,126.23,97.93
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,130.17,101.25
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,134.28,104.68
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,196.31,155.34
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,257.89,205.16
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,239.25,190.43
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,219.46,174.78
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,141.43,111.52
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,75.66,57.22
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,68.31,51.4
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,60.93,45.46
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,335.4,279.6
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,573.86,472.08
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,522.34,429.1
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,469.44,384.59
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,384.5,311.58
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,301.29,230.82
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,153.39,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,14.16,0.71
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.93,18.58
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,35.76,25.38
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,42.57,31.69
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,47.04,35.77
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,51.49,39.68
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,54.63,42.34
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,57.77,44.91
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,60.34,46.95
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,68.64,53.91
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,75.75,59.77
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,109.28,84.14
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,136.53,105.34
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,165.39,127.46
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,180.2,138.58
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,201.57,155.12
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,233.33,178.83
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,270.93,207.5
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,303.22,232.68
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,339.56,261.39
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,364.26,281.51
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,385.07,298.63
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,391.83,304.86
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,396.94,309.71
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,523.74,410.48
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,653.21,511.44
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,666.03,521.61
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,675.34,529.55
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,677.7,532.23
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,676.54,531.56
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,664.28,522.76
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,648.59,511.06
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,620.84,490.1
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,590.16,466.04
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,545.48,433.01
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,494.41,393.07
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,413.25,326.75
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,333.87,251.71
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,169.15,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,15.46,1.09
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,29.84,21.24
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,44.8,36.23
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,59.39,50.49
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,72.99,63.7
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,86.23,76.39
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,98.77,88.05
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,110.94,99.18
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,121.13,108.3
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,131.02,117.04
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,140.34,125.16
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,156.08,129.68
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,175.86,138.8
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,210.39,162.53
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,243.39,189.82
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,278.9,220.97
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,305.86,248.53
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,328.12,271.44
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,338.35,283.53
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,339.19,286.67
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,347.46,295.26
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,353.97,302.06
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,414.75,355.62
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,483.73,416.21
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,517.79,447.37
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,557.65,483.45
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,565.17,491.43
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,569.95,497.11
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,636.29,556.13
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,696.64,609.0
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,684.73,599.62
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,669.29,587.39
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,641.89,564.92
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,611.43,539.05
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,566.14,498.88
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,514.2,451.09
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,433.74,376.87
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,354.92,293.78
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,180.02,12.79
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,12.14,0.0
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,27.16,18.69
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,33.05,25.18
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,38.99,31.16
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,42.96,35.16
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,46.94,39.03
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,49.54,41.41
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,52.15,43.72
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,54.24,45.51
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,56.32,47.26
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,64.33,54.51
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,85.69,55.16
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,139.68,81.08
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,194.02,121.81
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,247.22,168.77
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,299.84,218.28
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,333.34,258.22
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,352.83,283.45
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,384.87,313.42
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,415.14,341.14
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,456.4,376.96
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,495.88,411.09
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,562.08,467.46
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,628.9,524.05
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,602.07,502.78
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,559.57,468.6
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,561.68,472.1
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,554.67,468.02
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,635.56,536.11
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,703.68,591.96
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,692.96,584.34
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,678.72,574.31
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,650.53,552.06
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,619.31,526.68
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,570.72,487.06
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,520.06,443.57
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,436.39,369.48
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,363.29,294.3
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,184.33,27.72
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
