Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,12.95,0.0
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,26.45,17.76
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,32.98,24.74
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,39.49,31.14
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,43.73,35.16
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,47.96,39.0
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,55.4,45.76
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,58.55,48.48
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,60.76,50.2
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,62.98,51.89
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,64.37,52.92
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,83.14,53.42
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,144.66,101.01
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,178.84,143.5
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,191.88,153.83
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,204.96,164.45
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,233.01,186.28
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,266.06,212.52
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,279.04,223.81
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,291.63,234.79
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,410.19,328.85
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,542.51,433.54
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,573.14,459.68
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,600.85,483.69
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,626.41,504.87
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,645.75,521.05
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,659.02,532.88
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,668.8,541.91
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,437.6,360.85
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,146.73,118.46
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,132.77,107.7
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,118.69,96.14
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,103.4,83.27
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,87.96,70.09
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,305.25,258.48
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,468.73,391.06
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,390.64,322.38
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,314.06,249.11
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,161.88,34.07
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,12.98,0.0
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,26.48,17.14
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,33.01,24.07
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,39.52,30.38
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,43.38,34.02
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,47.26,37.51
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,54.64,44.13
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,57.81,46.84
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,59.68,48.23
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,61.57,49.61
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,62.64,50.34
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,79.57,50.26
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,131.31,73.1
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,183.56,109.57
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,233.03,164.42
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,255.49,196.68
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,289.67,223.06
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,331.25,256.28
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,334.76,262.87
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,326.43,258.82
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,429.84,340.51
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,544.05,431.26
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,574.99,457.96
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,602.99,482.16
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,628.62,503.04
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,648.02,518.92
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,661.16,530.68
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,670.77,539.59
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,670.49,540.83
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,666.54,538.81
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,653.66,529.84
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,637.38,518.02
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,608.43,496.42
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,581.67,475.75
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,532.52,437.7
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,481.93,396.52
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,403.47,329.62
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,326.43,256.74
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,168.49,46.29
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,13.41,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,27.3,17.66
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,34.6,25.35
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,41.84,32.33
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,45.97,36.28
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,50.13,40.1
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,52.95,42.58
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,55.77,44.98
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,62.94,51.15
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,65.1,52.76
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,66.42,53.71
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,81.7,53.47
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,132.3,75.33
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,183.61,111.07
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,233.74,153.01
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,283.6,197.81
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,334.4,243.49
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,381.51,286.16
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,425.45,326.71
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,467.45,364.82
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,505.66,398.42
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,541.23,428.99
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,572.57,456.36
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,601.0,480.92
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,623.07,499.24
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,641.8,514.63
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,659.55,530.85
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,669.62,541.22
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,669.71,542.85
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,666.13,541.14
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,654.08,532.98
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,638.64,522.03
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,609.52,499.4
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,582.49,477.75
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,533.75,439.95
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,483.55,399.04
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,403.0,330.3
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,323.96,256.27
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,167.94,56.93
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.39,0.91
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,10.68,3.97
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,13.98,7.01
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,17.29,10.02
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,20.6,12.98
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,23.92,15.92
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,26.83,18.44
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,29.74,20.95
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,32.24,23.06
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,34.75,23.88
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,26.05,16.38
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,17.35,8.96
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,90.03,69.33
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,158.91,125.49
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,187.35,147.53
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,220.97,173.9
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,196.67,155.0
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,166.33,130.94
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,217.3,171.71
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,270.72,214.11
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,226.23,178.91
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,170.94,134.53
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,153.66,120.53
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,135.77,105.93
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,127.65,99.52
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,119.43,93.02
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,101.27,78.34
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,82.93,63.42
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,74.72,56.77
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,66.46,50.03
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,307.17,252.96
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,508.11,411.41
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,454.48,368.09
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,397.5,322.13
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,318.22,255.79
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,241.34,187.07
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,125.83,47.19
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,13.27,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,26.41,15.89
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,36.56,25.81
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,44.92,33.51
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,50.05,38.2
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,55.16,42.7
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,58.1,45.28
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,61.07,47.8
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,62.15,48.54
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,63.32,49.34
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,103.05,83.13
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,152.04,116.97
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,176.48,130.07
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,202.53,146.49
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,226.37,167.53
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,241.54,182.27
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,225.3,172.25
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,198.91,153.3
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,213.47,164.86
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,229.04,177.23
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,222.68,172.54
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,209.94,162.77
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,392.79,308.5
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,575.57,451.49
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,433.16,341.87
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,241.08,188.5
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,141.79,109.92
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,42.23,28.99
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,36.81,24.64
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,31.41,20.26
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,28.49,17.96
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,25.58,15.63
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,21.85,12.56
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,18.12,9.46
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,14.81,6.7
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,11.51,3.9
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,8.21,1.09
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.92,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.46,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,12.39,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,24.31,14.01
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,38.95,27.74
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,53.42,40.85
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,67.44,53.34
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,79.19,63.62
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,91.77,74.42
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,104.08,84.81
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,114.94,93.8
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,125.55,102.47
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,138.03,112.85
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,151.94,118.17
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,128.31,97.93
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,94.98,72.02
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,162.57,123.21
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,238.0,180.78
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,241.45,185.14
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,239.86,185.09
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,189.56,146.38
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,130.08,99.5
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,147.23,113.03
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,165.16,127.1
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,144.34,110.82
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,122.79,93.84
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,202.05,158.05
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,283.34,223.26
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,466.8,372.14
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,632.44,503.75
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,622.48,496.38
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,608.42,486.32
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,590.94,474.44
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,570.24,459.75
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,523.14,423.19
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,480.81,389.44
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,425.4,345.46
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,369.52,299.43
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,285.71,229.09
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,191.78,148.09
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,97.52,44.1
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,12.62,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,25.63,14.96
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,32.13,21.82
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,38.63,27.92
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,42.85,31.79
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,47.09,35.51
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,49.99,37.97
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,57.61,44.43
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,58.33,44.85
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,59.15,45.36
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,95.88,76.53
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,141.65,107.55
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,173.68,127.72
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,192.31,143.33
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,117.68,86.84
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,19.85,10.57
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,43.12,29.46
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,66.48,48.21
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,242.18,181.42
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,453.41,340.62
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,340.42,260.16
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,175.12,133.5
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,223.08,171.47
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,270.55,208.52
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,453.87,352.46
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,627.98,485.06
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,423.29,331.17
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,157.6,121.0
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,158.19,122.33
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,159.23,123.53
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,144.96,112.53
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,130.53,101.28
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,368.91,295.45
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,556.55,436.91
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,506.28,396.95
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,454.46,356.26
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,372.19,290.65
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,290.81,221.49
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,151.11,76.41
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,14.76,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,29.22,18.19
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,39.67,28.87
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,49.99,38.53
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,57.09,45.07
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,64.1,51.32
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,70.98,57.27
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,75.03,60.63
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,77.03,62.13
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,79.11,63.67
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,80.76,64.82
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,88.82,71.47
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,154.45,104.03
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,201.87,145.41
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,231.17,168.55
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,260.13,192.67
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,296.06,220.08
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,340.02,254.77
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,343.27,261.86
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,334.37,258.08
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,285.54,221.81
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,220.57,171.51
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,252.03,196.72
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,286.41,223.92
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,252.64,197.71
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,215.92,168.99
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,230.22,181.03
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,245.67,193.88
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,386.92,308.17
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,522.14,413.68
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,550.18,436.45
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,583.23,463.42
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,549.61,438.43
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,513.25,411.15
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,455.96,367.05
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,403.63,324.93
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,327.66,262.42
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,253.71,197.98
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,135.21,74.16
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,22.07,12.1
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,37.82,26.81
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,53.32,40.74
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,66.83,52.78
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,80.92,65.08
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,93.8,76.11
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,106.4,86.7
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,118.12,96.38
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,129.56,105.69
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,138.81,113.04
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,148.76,120.91
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,165.45,126.2
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,182.28,138.49
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,210.31,157.15
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,250.84,186.6
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,262.55,197.88
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,270.21,205.52
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,345.24,260.25
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,440.87,333.19
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,477.06,364.08
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,511.95,393.62
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,487.61,377.23
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,445.14,345.67
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,350.8,273.77
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,244.64,190.14
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,318.86,250.25
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,398.97,313.9
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,430.2,339.79
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,475.45,376.22
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,534.52,424.22
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,598.6,474.81
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,570.61,452.82
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,539.94,428.65
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,489.72,390.92
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,437.81,350.15
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,364.98,290.42
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,292.61,227.44
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,164.76,95.52
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,8.54,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,13.17,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,25.62,15.39
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,39.91,29.5
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,53.07,41.87
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,68.05,55.7
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,81.85,68.29
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,95.04,80.13
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,107.92,91.55
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,119.63,101.61
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,131.05,111.28
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,139.57,118.52
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,148.59,126.16
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,163.26,130.2
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,177.37,141.03
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,208.78,162.46
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,253.34,195.89
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,267.77,210.8
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,275.95,220.05
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,291.78,234.02
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,307.35,247.68
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,363.27,293.1
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,422.99,342.07
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,439.15,356.72
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,453.98,370.23
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,488.75,399.76
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,514.5,422.18
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,521.6,429.4
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,526.47,434.85
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,507.15,420.42
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,484.78,403.35
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,595.15,496.77
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,692.24,576.01
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,668.26,556.77
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,641.11,535.03
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,597.24,498.99
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,551.01,459.91
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,476.87,396.19
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,411.7,334.81
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,227.01,145.88
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,21.45,13.86
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,38.88,29.5
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,43.05,33.16
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,47.22,36.81
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,110.13,87.6
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,164.49,131.47
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,165.31,132.41
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,158.37,127.11
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,156.57,125.67
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,154.26,123.8
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,143.31,115.01
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,131.64,105.57
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,228.57,185.42
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,339.84,275.71
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,267.56,217.71
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,186.37,151.09
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,145.4,117.43
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,103.49,82.43
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,110.61,88.78
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,118.18,95.51
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,94.55,75.65
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,70.89,55.6
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,63.93,49.77
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,57.2,44.08
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,50.11,38.02
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,43.02,31.9
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,35.12,25.05
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,27.23,18.11
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,20.19,11.79
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,13.16,5.44
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
